Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
181748,Station Rd,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
181748,Station Rd,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
181748,Station Rd,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
181748,Station Rd,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
181748,Station Rd,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,7.22
181748,Station Rd,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,7.76
181748,Station Rd,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,4.82
181748,Station Rd,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,23.3
181748,Station Rd,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,33.8
181748,Station Rd,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,38.1
181748,Station Rd,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,24.4
181748,Station Rd,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
181748,Station Rd,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
181748,Station Rd,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
181748,Station Rd,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,16.7
181748,Station Rd,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181748,Station Rd,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
181748,Station Rd,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
181748,Station Rd,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
181748,Station Rd,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
181748,Station Rd,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
181748,Station Rd,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
181748,Station Rd,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
181748,Station Rd,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
181748,Station Rd,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
181748,Station Rd,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
181748,Station Rd,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
181748,Station Rd,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
181748,Station Rd,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
181748,Station Rd,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
181748,Station Rd,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
181748,Station Rd,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,5.59
181748,Station Rd,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,7.83
181748,Station Rd,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,4.88
181748,Station Rd,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,24.2
181748,Station Rd,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,27.1
181748,Station Rd,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,38.3
181748,Station Rd,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,25.4
181748,Station Rd,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
181748,Station Rd,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
181748,Station Rd,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
181748,Station Rd,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181748,Station Rd,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
181748,Station Rd,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
181748,Station Rd,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
181748,Station Rd,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
181748,Station Rd,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.27
181748,Station Rd,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181748,Station Rd,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
181748,Station Rd,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
181748,Station Rd,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
181748,Station Rd,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
181748,Station Rd,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
181748,Station Rd,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
181748,Station Rd,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
181748,Station Rd,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
181748,Station Rd,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,6.31
181748,Station Rd,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,7.71
181748,Station Rd,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,5.76
181748,Station Rd,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,22.5
181748,Station Rd,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,29.1
181748,Station Rd,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,38.1
181748,Station Rd,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,27.3
181748,Station Rd,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.65
181748,Station Rd,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
181748,Station Rd,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
181748,Station Rd,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181748,Station Rd,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
181748,Station Rd,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
181748,Station Rd,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
181748,Station Rd,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.43
181748,Station Rd,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.62
181748,Station Rd,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
181748,Station Rd,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
181748,Station Rd,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
181748,Station Rd,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
181748,Station Rd,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
181748,Station Rd,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
181748,Station Rd,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
181748,Station Rd,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
181748,Station Rd,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
181748,Station Rd,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
181748,Station Rd,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181748,Station Rd,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,8.3
181748,Station Rd,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,10.29
181748,Station Rd,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,7.42
181748,Station Rd,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,28.0
181748,Station Rd,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,37.2
181748,Station Rd,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
181748,Station Rd,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,35.7
181748,Station Rd,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.91
181748,Station Rd,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
181748,Station Rd,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
181748,Station Rd,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,29.2
181748,Station Rd,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
181748,Station Rd,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
181748,Station Rd,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
181748,Station Rd,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
181748,Station Rd,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.25
181748,Station Rd,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
181748,Station Rd,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
181748,Station Rd,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
181748,Station Rd,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
181748,Station Rd,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
181748,Station Rd,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
181748,Station Rd,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
181748,Station Rd,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
181748,Station Rd,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
181748,Station Rd,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
181748,Station Rd,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
181748,Station Rd,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,15.43
181748,Station Rd,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,8.91
181748,Station Rd,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,9.98
181748,Station Rd,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,35.0
181748,Station Rd,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,66.4
181748,Station Rd,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,42.3
181748,Station Rd,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,45.3
181748,Station Rd,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
181748,Station Rd,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
181748,Station Rd,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
181748,Station Rd,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
181748,Station Rd,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
181748,Station Rd,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
181748,Station Rd,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
181748,Station Rd,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
181748,Station Rd,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.77
181748,Station Rd,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.87
181748,Station Rd,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
181748,Station Rd,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
181748,Station Rd,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
181748,Station Rd,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
181748,Station Rd,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
181748,Station Rd,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
181748,Station Rd,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
181748,Station Rd,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
181748,Station Rd,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
181748,Station Rd,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
181748,Station Rd,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181748,Station Rd,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,9.02
181748,Station Rd,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,10.66
181748,Station Rd,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,8.08
181748,Station Rd,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,27.5
181748,Station Rd,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
181748,Station Rd,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,48.3
181748,Station Rd,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,36.3
181748,Station Rd,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
181748,Station Rd,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.6
181748,Station Rd,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
181748,Station Rd,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,21.7
181748,Station Rd,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
181748,Station Rd,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
181748,Station Rd,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
181748,Station Rd,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
181748,Station Rd,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
181748,Station Rd,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
181748,Station Rd,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
181748,Station Rd,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
181748,Station Rd,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
181748,Station Rd,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
181748,Station Rd,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
181748,Station Rd,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
181748,Station Rd,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
181748,Station Rd,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
181748,Station Rd,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181748,Station Rd,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,7.73
181748,Station Rd,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,10.27
181748,Station Rd,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,7.33
181748,Station Rd,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,30.8
181748,Station Rd,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
181748,Station Rd,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
181748,Station Rd,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,35.6
181748,Station Rd,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
181748,Station Rd,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
181748,Station Rd,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
181748,Station Rd,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,25.4
181748,Station Rd,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181748,Station Rd,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
181748,Station Rd,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
181748,Station Rd,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
181748,Station Rd,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
181748,Station Rd,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.35
181748,Station Rd,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,28.6
181748,Station Rd,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
181748,Station Rd,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
181748,Station Rd,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
181748,Station Rd,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
181748,Station Rd,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
181748,Station Rd,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
181748,Station Rd,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
181748,Station Rd,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
181748,Station Rd,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
181748,Station Rd,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
181748,Station Rd,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,6.67
181748,Station Rd,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,10.04
181748,Station Rd,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,11.32
181748,Station Rd,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,36.0
181748,Station Rd,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,32.1
181748,Station Rd,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
181748,Station Rd,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
181748,Station Rd,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
181748,Station Rd,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.43
181748,Station Rd,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
181748,Station Rd,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,36.7
181748,Station Rd,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
181748,Station Rd,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
181748,Station Rd,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
181748,Station Rd,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.22
181748,Station Rd,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,26.1
181748,Station Rd,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
181748,Station Rd,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
181748,Station Rd,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
181748,Station Rd,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
181748,Station Rd,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
181748,Station Rd,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
181748,Station Rd,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
181748,Station Rd,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
181748,Station Rd,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
181748,Station Rd,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181748,Station Rd,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,6.74
181748,Station Rd,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,15.08
181748,Station Rd,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,11.77
181748,Station Rd,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,42.8
181748,Station Rd,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,31.2
181748,Station Rd,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
181748,Station Rd,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
181748,Station Rd,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
181748,Station Rd,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
181748,Station Rd,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
181748,Station Rd,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
181748,Station Rd,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,17.9
181748,Station Rd,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
181748,Station Rd,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
181748,Station Rd,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
181748,Station Rd,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
181748,Station Rd,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.85
181748,Station Rd,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,24.9
181748,Station Rd,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
181748,Station Rd,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
181748,Station Rd,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
181748,Station Rd,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
181748,Station Rd,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
181748,Station Rd,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
181748,Station Rd,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
181748,Station Rd,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,6.78
181748,Station Rd,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,7.8
181748,Station Rd,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,9.27
181748,Station Rd,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,28.0
181748,Station Rd,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,33.3
181748,Station Rd,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,40.5
181748,Station Rd,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,47.7
181748,Station Rd,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
181748,Station Rd,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
181748,Station Rd,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.06
181748,Station Rd,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
181748,Station Rd,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,22.7
181748,Station Rd,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
181748,Station Rd,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
181748,Station Rd,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
181748,Station Rd,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
181748,Station Rd,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
181748,Station Rd,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.7
181748,Station Rd,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,27.6
181748,Station Rd,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
181748,Station Rd,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
181748,Station Rd,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
181748,Station Rd,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
181748,Station Rd,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
181748,Station Rd,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
181748,Station Rd,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
181748,Station Rd,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
181748,Station Rd,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,6.72
181748,Station Rd,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,9.8
181748,Station Rd,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,11.73
181748,Station Rd,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,30.9
181748,Station Rd,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
181748,Station Rd,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,44.7
181748,Station Rd,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
181748,Station Rd,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
181748,Station Rd,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
181748,Station Rd,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
181748,Station Rd,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,27.5
181748,Station Rd,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
181748,Station Rd,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
181748,Station Rd,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
181748,Station Rd,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
181748,Station Rd,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.73
181748,Station Rd,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,30.2
181748,Station Rd,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
181748,Station Rd,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
181748,Station Rd,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
181748,Station Rd,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
181748,Station Rd,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
181748,Station Rd,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
181748,Station Rd,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
181748,Station Rd,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,8.29
181748,Station Rd,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,10.89
181748,Station Rd,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,12.14
181748,Station Rd,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,29.8
181748,Station Rd,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
181748,Station Rd,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
181748,Station Rd,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
181748,Station Rd,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
181748,Station Rd,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
181748,Station Rd,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.35
181748,Station Rd,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
181748,Station Rd,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,27.6
181748,Station Rd,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
181748,Station Rd,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
181748,Station Rd,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
181748,Station Rd,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
181748,Station Rd,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.11
181748,Station Rd,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,33.5
181748,Station Rd,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
181748,Station Rd,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
181748,Station Rd,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
181748,Station Rd,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
181748,Station Rd,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
181748,Station Rd,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
181748,Station Rd,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
181748,Station Rd,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,6.73
181748,Station Rd,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,10.84
181748,Station Rd,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,13.57
181748,Station Rd,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,34.6
181748,Station Rd,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,31.7
181748,Station Rd,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,48.9
181748,Station Rd,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
181748,Station Rd,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
181748,Station Rd,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
181748,Station Rd,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.64
181748,Station Rd,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
181748,Station Rd,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
181748,Station Rd,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
181748,Station Rd,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
181748,Station Rd,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
181748,Station Rd,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
181748,Station Rd,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
181748,Station Rd,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.48
181748,Station Rd,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,27.5
181748,Station Rd,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
181748,Station Rd,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
181748,Station Rd,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
181748,Station Rd,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
181748,Station Rd,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
181748,Station Rd,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
181748,Station Rd,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181748,Station Rd,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,8.09
181748,Station Rd,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,10.02
181748,Station Rd,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,14.71
181748,Station Rd,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,40.0
181748,Station Rd,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
181748,Station Rd,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
181748,Station Rd,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,64.7
181748,Station Rd,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
181748,Station Rd,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.46
181748,Station Rd,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
181748,Station Rd,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,25.2
181748,Station Rd,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
181748,Station Rd,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
181748,Station Rd,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
181748,Station Rd,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
181748,Station Rd,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
181748,Station Rd,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
181748,Station Rd,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
181748,Station Rd,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
181748,Station Rd,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
181748,Station Rd,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
181748,Station Rd,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
181748,Station Rd,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
181748,Station Rd,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
181748,Station Rd,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,6.72
181748,Station Rd,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,9.85
181748,Station Rd,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,7.6
181748,Station Rd,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,28.2
181748,Station Rd,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
181748,Station Rd,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
181748,Station Rd,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,35.4
181748,Station Rd,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
181748,Station Rd,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
181748,Station Rd,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
181748,Station Rd,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
181748,Station Rd,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
181748,Station Rd,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
181748,Station Rd,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
181748,Station Rd,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
181748,Station Rd,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.51
181748,Station Rd,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,17.7
181748,Station Rd,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181748,Station Rd,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
181748,Station Rd,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
181748,Station Rd,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
181748,Station Rd,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
181748,Station Rd,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
181748,Station Rd,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181748,Station Rd,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,8.71
181748,Station Rd,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,11.01
181748,Station Rd,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,9.41
181748,Station Rd,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,28.0
181748,Station Rd,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
181748,Station Rd,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
181748,Station Rd,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,41.7
181748,Station Rd,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.27
181748,Station Rd,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.86
181748,Station Rd,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
181748,Station Rd,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,26.2
181748,Station Rd,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
181748,Station Rd,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
181748,Station Rd,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
181748,Station Rd,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
181748,Station Rd,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
181748,Station Rd,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
181748,Station Rd,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181748,Station Rd,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
181748,Station Rd,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
181748,Station Rd,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
181748,Station Rd,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
181748,Station Rd,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,7.76
181748,Station Rd,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,14.12
181748,Station Rd,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,8.77
181748,Station Rd,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,37.3
181748,Station Rd,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
181748,Station Rd,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
181748,Station Rd,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,39.9
181748,Station Rd,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.27
181748,Station Rd,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.69
181748,Station Rd,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
