Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,36.5
181748,Station Rd,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
181748,Station Rd,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
181748,Station Rd,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
181748,Station Rd,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
181748,Station Rd,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
181748,Station Rd,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
181748,Station Rd,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
181748,Station Rd,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
181748,Station Rd,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
181748,Station Rd,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
181748,Station Rd,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181748,Station Rd,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,8.51
181748,Station Rd,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,15.0
181748,Station Rd,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,6.43
181748,Station Rd,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,40.5
181748,Station Rd,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
181748,Station Rd,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
181748,Station Rd,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,30.3
181748,Station Rd,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.22
181748,Station Rd,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.74
181748,Station Rd,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
181748,Station Rd,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,38.5
181748,Station Rd,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
181748,Station Rd,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
181748,Station Rd,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
181748,Station Rd,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
181748,Station Rd,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
181748,Station Rd,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
181748,Station Rd,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
181748,Station Rd,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
181748,Station Rd,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
181748,Station Rd,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
181748,Station Rd,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
181748,Station Rd,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
181748,Station Rd,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,9.15
181748,Station Rd,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,16.62
181748,Station Rd,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,5.44
181748,Station Rd,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,47.4
181748,Station Rd,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,40.5
181748,Station Rd,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
181748,Station Rd,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,26.3
181748,Station Rd,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
181748,Station Rd,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.23
181748,Station Rd,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
181748,Station Rd,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,33.2
181748,Station Rd,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
181748,Station Rd,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
181748,Station Rd,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
181748,Station Rd,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
181748,Station Rd,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
181748,Station Rd,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
181748,Station Rd,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
181748,Station Rd,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
181748,Station Rd,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
181748,Station Rd,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
181748,Station Rd,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,10.82
181748,Station Rd,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,14.12
181748,Station Rd,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,4.9
181748,Station Rd,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,39.9
181748,Station Rd,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
181748,Station Rd,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
181748,Station Rd,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,24.9
181748,Station Rd,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
181748,Station Rd,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
181748,Station Rd,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
181748,Station Rd,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
181748,Station Rd,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
181748,Station Rd,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
181748,Station Rd,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
181748,Station Rd,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
181748,Station Rd,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.44
181748,Station Rd,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
181748,Station Rd,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
181748,Station Rd,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
181748,Station Rd,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
181748,Station Rd,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,8.15
181748,Station Rd,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,11.41
181748,Station Rd,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,5.23
181748,Station Rd,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,31.0
181748,Station Rd,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
181748,Station Rd,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
181748,Station Rd,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,25.6
181748,Station Rd,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
181748,Station Rd,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
181748,Station Rd,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
181748,Station Rd,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,24.4
181748,Station Rd,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
181748,Station Rd,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
181748,Station Rd,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
181748,Station Rd,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
181748,Station Rd,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
181748,Station Rd,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
181748,Station Rd,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
181748,Station Rd,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
181748,Station Rd,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
181748,Station Rd,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
181748,Station Rd,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
181748,Station Rd,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,6.52
181748,Station Rd,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,10.38
181748,Station Rd,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,7.64
181748,Station Rd,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,31.4
181748,Station Rd,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,31.1
181748,Station Rd,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
181748,Station Rd,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,35.2
181748,Station Rd,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
181748,Station Rd,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.5
181748,Station Rd,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
181748,Station Rd,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,26.3
181748,Station Rd,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
181748,Station Rd,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
181748,Station Rd,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
181748,Station Rd,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
181748,Station Rd,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
181748,Station Rd,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
181748,Station Rd,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
181748,Station Rd,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
181748,Station Rd,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
181748,Station Rd,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
181748,Station Rd,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
181748,Station Rd,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
181748,Station Rd,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
181748,Station Rd,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
181748,Station Rd,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,9.42
181748,Station Rd,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,11.61
181748,Station Rd,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,5.89
181748,Station Rd,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,29.9
181748,Station Rd,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
181748,Station Rd,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
181748,Station Rd,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,29.4
181748,Station Rd,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.43
181748,Station Rd,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.6
181748,Station Rd,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
181748,Station Rd,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,25.8
181748,Station Rd,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
181748,Station Rd,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
181748,Station Rd,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
181748,Station Rd,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
181748,Station Rd,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
181748,Station Rd,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
181748,Station Rd,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
181748,Station Rd,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
181748,Station Rd,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
181748,Station Rd,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
181748,Station Rd,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
181748,Station Rd,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
181748,Station Rd,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
181748,Station Rd,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,12.37
181748,Station Rd,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,8.83
181748,Station Rd,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,5.74
181748,Station Rd,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,32.5
181748,Station Rd,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,53.8
181748,Station Rd,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,41.1
181748,Station Rd,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,28.6
181748,Station Rd,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
181748,Station Rd,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.13
181748,Station Rd,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
181748,Station Rd,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
181748,Station Rd,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
181748,Station Rd,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
181748,Station Rd,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
181748,Station Rd,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
181748,Station Rd,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
181748,Station Rd,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
181748,Station Rd,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
181748,Station Rd,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
181748,Station Rd,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
181748,Station Rd,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
181748,Station Rd,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
181748,Station Rd,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
181748,Station Rd,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
181748,Station Rd,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,9.88
181748,Station Rd,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,13.67
181748,Station Rd,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,8.31
181748,Station Rd,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,36.0
181748,Station Rd,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
181748,Station Rd,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
181748,Station Rd,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,37.4
181748,Station Rd,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
181748,Station Rd,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.88
181748,Station Rd,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
181748,Station Rd,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,36.1
181748,Station Rd,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
181748,Station Rd,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
181748,Station Rd,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
181748,Station Rd,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
181748,Station Rd,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
181748,Station Rd,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
181748,Station Rd,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
181748,Station Rd,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
181748,Station Rd,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
181748,Station Rd,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
181748,Station Rd,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
181748,Station Rd,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
181748,Station Rd,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,9.19
181748,Station Rd,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,16.55
181748,Station Rd,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,8.2
181748,Station Rd,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,42.7
181748,Station Rd,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,41.4
181748,Station Rd,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
181748,Station Rd,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
181748,Station Rd,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
181748,Station Rd,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.93
181748,Station Rd,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
181748,Station Rd,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,41.0
181748,Station Rd,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181748,Station Rd,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
181748,Station Rd,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.67
181748,Station Rd,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
181748,Station Rd,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.47
181748,Station Rd,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
181748,Station Rd,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
181748,Station Rd,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
181748,Station Rd,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
181748,Station Rd,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
181748,Station Rd,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
181748,Station Rd,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
181748,Station Rd,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
181748,Station Rd,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,9.05
181748,Station Rd,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,16.62
181748,Station Rd,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,5.37
181748,Station Rd,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,47.1
181748,Station Rd,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
181748,Station Rd,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,71.6
181748,Station Rd,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,26.8
181748,Station Rd,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
181748,Station Rd,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.54
181748,Station Rd,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
181748,Station Rd,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,46.6
181748,Station Rd,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
181748,Station Rd,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.8
181748,Station Rd,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
181748,Station Rd,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
181748,Station Rd,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.27
181748,Station Rd,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
181748,Station Rd,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
181748,Station Rd,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
181748,Station Rd,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
181748,Station Rd,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
181748,Station Rd,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
181748,Station Rd,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,9.45
181748,Station Rd,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,18.53
181748,Station Rd,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,7.64
181748,Station Rd,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,46.5
181748,Station Rd,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,41.8
181748,Station Rd,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
181748,Station Rd,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
181748,Station Rd,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.98
181748,Station Rd,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.67
181748,Station Rd,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
181748,Station Rd,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,24.5
181748,Station Rd,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
181748,Station Rd,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
181748,Station Rd,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
181748,Station Rd,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
181748,Station Rd,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
181748,Station Rd,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
181748,Station Rd,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
181748,Station Rd,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,13.3
181748,Station Rd,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
181748,Station Rd,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
181748,Station Rd,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
181748,Station Rd,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
181748,Station Rd,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
181748,Station Rd,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
181748,Station Rd,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181748,Station Rd,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,10.45
181748,Station Rd,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,12.76
181748,Station Rd,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,8.6
181748,Station Rd,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,27.7
181748,Station Rd,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,46.6
181748,Station Rd,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,56.1
181748,Station Rd,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
181748,Station Rd,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
181748,Station Rd,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.54
181748,Station Rd,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
181748,Station Rd,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,27.4
181748,Station Rd,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
181748,Station Rd,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
181748,Station Rd,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
181748,Station Rd,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
181748,Station Rd,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.23
181748,Station Rd,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
181748,Station Rd,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
181748,Station Rd,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
181748,Station Rd,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
181748,Station Rd,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
181748,Station Rd,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
181748,Station Rd,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
181748,Station Rd,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181748,Station Rd,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,8.52
181748,Station Rd,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,11.15
181748,Station Rd,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,5.71
181748,Station Rd,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,29.9
181748,Station Rd,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,38.6
181748,Station Rd,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
181748,Station Rd,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,27.7
181748,Station Rd,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
181748,Station Rd,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.32
181748,Station Rd,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.31
181748,Station Rd,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,39.7
181748,Station Rd,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
181748,Station Rd,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
181748,Station Rd,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
181748,Station Rd,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
181748,Station Rd,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
181748,Station Rd,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.45
181748,Station Rd,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
181748,Station Rd,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
181748,Station Rd,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
181748,Station Rd,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
181748,Station Rd,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
181748,Station Rd,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
181748,Station Rd,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
181748,Station Rd,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,11.42
181748,Station Rd,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,15.76
181748,Station Rd,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,2.97
181748,Station Rd,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,48.6
181748,Station Rd,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
181748,Station Rd,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
181748,Station Rd,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,20.0
181748,Station Rd,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
181748,Station Rd,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.49
181748,Station Rd,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
181748,Station Rd,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,34.6
181748,Station Rd,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
181748,Station Rd,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
181748,Station Rd,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
181748,Station Rd,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
181748,Station Rd,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.29
181748,Station Rd,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.2
181748,Station Rd,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,15.2
181748,Station Rd,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
181748,Station Rd,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
181748,Station Rd,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
181748,Station Rd,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
181748,Station Rd,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
181748,Station Rd,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
181748,Station Rd,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,11.62
181748,Station Rd,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,18.78
181748,Station Rd,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,7.26
181748,Station Rd,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,45.4
181748,Station Rd,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
181748,Station Rd,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
181748,Station Rd,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,34.0
181748,Station Rd,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.88
181748,Station Rd,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.15
181748,Station Rd,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
181748,Station Rd,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,27.1
181748,Station Rd,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
181748,Station Rd,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
181748,Station Rd,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
181748,Station Rd,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
181748,Station Rd,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
181748,Station Rd,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
181748,Station Rd,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.15
181748,Station Rd,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
181748,Station Rd,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
181748,Station Rd,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
181748,Station Rd,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
181748,Station Rd,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
181748,Station Rd,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
181748,Station Rd,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
181748,Station Rd,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,15.36
181748,Station Rd,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,10.49
181748,Station Rd,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,6.07
181748,Station Rd,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,36.6
181748,Station Rd,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
181748,Station Rd,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
181748,Station Rd,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,28.9
181748,Station Rd,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
181748,Station Rd,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.35
181748,Station Rd,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
181748,Station Rd,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
181748,Station Rd,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
181748,Station Rd,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
181748,Station Rd,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
181748,Station Rd,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
181748,Station Rd,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
181748,Station Rd,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.11
181748,Station Rd,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
181748,Station Rd,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
181748,Station Rd,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
181748,Station Rd,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
181748,Station Rd,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
