Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,10.75
181748,Station Rd,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,11.14
181748,Station Rd,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,8.06
181748,Station Rd,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,28.1
181748,Station Rd,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
181748,Station Rd,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
181748,Station Rd,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,36.8
181748,Station Rd,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
181748,Station Rd,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.87
181748,Station Rd,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
181748,Station Rd,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,23.1
181748,Station Rd,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
181748,Station Rd,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
181748,Station Rd,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
181748,Station Rd,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
181748,Station Rd,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
181748,Station Rd,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
181748,Station Rd,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
181748,Station Rd,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
181748,Station Rd,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
181748,Station Rd,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
181748,Station Rd,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
181748,Station Rd,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
181748,Station Rd,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181748,Station Rd,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,8.13
181748,Station Rd,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,11.56
181748,Station Rd,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,7.5
181748,Station Rd,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,25.7
181748,Station Rd,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
181748,Station Rd,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
181748,Station Rd,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,34.7
181748,Station Rd,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
181748,Station Rd,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
181748,Station Rd,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
181748,Station Rd,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,18.1
181748,Station Rd,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
181748,Station Rd,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
181748,Station Rd,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
181748,Station Rd,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
181748,Station Rd,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
181748,Station Rd,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
181748,Station Rd,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
181748,Station Rd,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
181748,Station Rd,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
181748,Station Rd,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
181748,Station Rd,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
181748,Station Rd,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
181748,Station Rd,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
181748,Station Rd,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181748,Station Rd,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,6.74
181748,Station Rd,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,8.83
181748,Station Rd,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,6.35
181748,Station Rd,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,24.3
181748,Station Rd,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,31.3
181748,Station Rd,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
181748,Station Rd,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,30.0
181748,Station Rd,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
181748,Station Rd,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
181748,Station Rd,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
181748,Station Rd,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181748,Station Rd,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
181748,Station Rd,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
181748,Station Rd,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
181748,Station Rd,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
181748,Station Rd,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
181748,Station Rd,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
181748,Station Rd,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
181748,Station Rd,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
181748,Station Rd,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
181748,Station Rd,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
181748,Station Rd,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
181748,Station Rd,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
181748,Station Rd,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,6.68
181748,Station Rd,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,6.85
181748,Station Rd,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,6.46
181748,Station Rd,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,20.2
181748,Station Rd,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,31.2
181748,Station Rd,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
181748,Station Rd,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,29.8
181748,Station Rd,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
181748,Station Rd,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
181748,Station Rd,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
181748,Station Rd,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,16.6
181748,Station Rd,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
181748,Station Rd,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
181748,Station Rd,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
181748,Station Rd,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
181748,Station Rd,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
181748,Station Rd,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.95
181748,Station Rd,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
181748,Station Rd,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
181748,Station Rd,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
181748,Station Rd,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
181748,Station Rd,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
181748,Station Rd,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
181748,Station Rd,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,6.22
181748,Station Rd,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,8.56
181748,Station Rd,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,6.78
181748,Station Rd,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,22.8
181748,Station Rd,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,30.2
181748,Station Rd,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,40.3
181748,Station Rd,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,31.6
181748,Station Rd,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
181748,Station Rd,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
181748,Station Rd,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
181748,Station Rd,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
181748,Station Rd,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
181748,Station Rd,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
181748,Station Rd,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
181748,Station Rd,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
181748,Station Rd,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
181748,Station Rd,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
181748,Station Rd,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,21.9
181748,Station Rd,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
181748,Station Rd,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
181748,Station Rd,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
181748,Station Rd,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
181748,Station Rd,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
181748,Station Rd,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
181748,Station Rd,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
181748,Station Rd,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
181748,Station Rd,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
181748,Station Rd,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,4.51
181748,Station Rd,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,5.54
181748,Station Rd,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,9.06
181748,Station Rd,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,31.5
181748,Station Rd,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,30.4
181748,Station Rd,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,41.2
181748,Station Rd,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
181748,Station Rd,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
181748,Station Rd,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
181748,Station Rd,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181748,Station Rd,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
181748,Station Rd,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
181748,Station Rd,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
181748,Station Rd,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
181748,Station Rd,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.6
181748,Station Rd,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,30.8
181748,Station Rd,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
181748,Station Rd,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
181748,Station Rd,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
181748,Station Rd,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
181748,Station Rd,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
181748,Station Rd,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
181748,Station Rd,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
181748,Station Rd,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,3.88
181748,Station Rd,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,8.56
181748,Station Rd,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,12.84
181748,Station Rd,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,43.2
181748,Station Rd,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,20.1
181748,Station Rd,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,40.2
181748,Station Rd,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
181748,Station Rd,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
181748,Station Rd,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
181748,Station Rd,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
181748,Station Rd,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
181748,Station Rd,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
181748,Station Rd,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
181748,Station Rd,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.3
181748,Station Rd,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
181748,Station Rd,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.05
181748,Station Rd,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
181748,Station Rd,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
181748,Station Rd,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
181748,Station Rd,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
181748,Station Rd,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
181748,Station Rd,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
181748,Station Rd,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
181748,Station Rd,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
181748,Station Rd,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,3.45
181748,Station Rd,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,10.61
181748,Station Rd,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,9.31
181748,Station Rd,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,36.1
181748,Station Rd,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,18.8
181748,Station Rd,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
181748,Station Rd,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,41.4
181748,Station Rd,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
181748,Station Rd,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
181748,Station Rd,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
181748,Station Rd,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181748,Station Rd,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
181748,Station Rd,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
181748,Station Rd,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
181748,Station Rd,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.37
181748,Station Rd,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,29.0
181748,Station Rd,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
181748,Station Rd,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
181748,Station Rd,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
181748,Station Rd,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
181748,Station Rd,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
181748,Station Rd,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,5.64
181748,Station Rd,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,6.12
181748,Station Rd,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,13.71
181748,Station Rd,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,39.9
181748,Station Rd,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,26.5
181748,Station Rd,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,30.9
181748,Station Rd,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
181748,Station Rd,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
181748,Station Rd,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
181748,Station Rd,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
181748,Station Rd,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
181748,Station Rd,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181748,Station Rd,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181748,Station Rd,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
181748,Station Rd,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
181748,Station Rd,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
181748,Station Rd,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,19.5
181748,Station Rd,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
181748,Station Rd,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
181748,Station Rd,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
181748,Station Rd,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
181748,Station Rd,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
181748,Station Rd,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
181748,Station Rd,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
181748,Station Rd,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,6.32
181748,Station Rd,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,5.25
181748,Station Rd,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,9.12
181748,Station Rd,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,26.5
181748,Station Rd,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
181748,Station Rd,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,27.5
181748,Station Rd,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,41.5
181748,Station Rd,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
181748,Station Rd,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
181748,Station Rd,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
181748,Station Rd,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
181748,Station Rd,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
181748,Station Rd,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
181748,Station Rd,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
181748,Station Rd,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,20.7
181748,Station Rd,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
181748,Station Rd,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
181748,Station Rd,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
181748,Station Rd,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
181748,Station Rd,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
181748,Station Rd,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
181748,Station Rd,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,5.0
181748,Station Rd,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,5.15
181748,Station Rd,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,7.4
181748,Station Rd,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,25.0
181748,Station Rd,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,24.9
181748,Station Rd,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,27.9
181748,Station Rd,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,35.5
181748,Station Rd,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
181748,Station Rd,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
181748,Station Rd,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
181748,Station Rd,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
181748,Station Rd,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
181748,Station Rd,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
181748,Station Rd,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
181748,Station Rd,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
181748,Station Rd,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,22.0
181748,Station Rd,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
181748,Station Rd,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
181748,Station Rd,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
181748,Station Rd,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
181748,Station Rd,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
181748,Station Rd,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
181748,Station Rd,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
181748,Station Rd,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,5.28
181748,Station Rd,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,8.18
181748,Station Rd,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,8.54
181748,Station Rd,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,25.6
181748,Station Rd,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,25.2
181748,Station Rd,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,38.1
181748,Station Rd,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,38.7
181748,Station Rd,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
181748,Station Rd,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
181748,Station Rd,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
181748,Station Rd,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
181748,Station Rd,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181748,Station Rd,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
181748,Station Rd,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
181748,Station Rd,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
181748,Station Rd,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.64
181748,Station Rd,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
181748,Station Rd,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
181748,Station Rd,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
181748,Station Rd,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
181748,Station Rd,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
181748,Station Rd,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
181748,Station Rd,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,4.92
181748,Station Rd,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,9.4
181748,Station Rd,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,4.96
181748,Station Rd,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,27.7
181748,Station Rd,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
181748,Station Rd,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,25.0
181748,Station Rd,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
181748,Station Rd,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
181748,Station Rd,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
181748,Station Rd,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
181748,Station Rd,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
181748,Station Rd,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
181748,Station Rd,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
181748,Station Rd,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
181748,Station Rd,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.68
181748,Station Rd,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
181748,Station Rd,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
181748,Station Rd,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
181748,Station Rd,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
181748,Station Rd,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
181748,Station Rd,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,4.78
181748,Station Rd,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,8.64
181748,Station Rd,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,5.38
181748,Station Rd,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,26.1
181748,Station Rd,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,39.9
181748,Station Rd,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,25.8
181748,Station Rd,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
181748,Station Rd,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
181748,Station Rd,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.53
181748,Station Rd,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,20.6
181748,Station Rd,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
181748,Station Rd,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
181748,Station Rd,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
181748,Station Rd,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
181748,Station Rd,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.45
181748,Station Rd,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
181748,Station Rd,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
181748,Station Rd,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
181748,Station Rd,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
181748,Station Rd,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
181748,Station Rd,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,4.8
181748,Station Rd,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,5.49
181748,Station Rd,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,2.92
181748,Station Rd,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,24.2
181748,Station Rd,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
181748,Station Rd,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,30.8
181748,Station Rd,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,20.3
181748,Station Rd,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
181748,Station Rd,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
181748,Station Rd,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.16
181748,Station Rd,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181748,Station Rd,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
181748,Station Rd,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
181748,Station Rd,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
181748,Station Rd,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
181748,Station Rd,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
181748,Station Rd,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
181748,Station Rd,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
181748,Station Rd,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
181748,Station Rd,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
181748,Station Rd,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
181748,Station Rd,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
181748,Station Rd,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
181748,Station Rd,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
181748,Station Rd,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,4.76
181748,Station Rd,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,3.14
181748,Station Rd,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,4.09
181748,Station Rd,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,22.3
181748,Station Rd,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,24.1
181748,Station Rd,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,24.7
181748,Station Rd,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,23.9
181748,Station Rd,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
181748,Station Rd,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
181748,Station Rd,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
181748,Station Rd,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
181748,Station Rd,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
181748,Station Rd,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
181748,Station Rd,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.32
181748,Station Rd,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.06
181748,Station Rd,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
181748,Station Rd,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
181748,Station Rd,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
181748,Station Rd,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
181748,Station Rd,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
181748,Station Rd,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
181748,Station Rd,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,4.97
181748,Station Rd,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,8.06
181748,Station Rd,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,7.58
181748,Station Rd,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,27.2
181748,Station Rd,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,39.1
181748,Station Rd,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,35.1
181748,Station Rd,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
181748,Station Rd,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
181748,Station Rd,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
181748,Station Rd,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,19.3
181748,Station Rd,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
181748,Station Rd,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
181748,Station Rd,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
181748,Station Rd,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
