Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
181748,Station Rd,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
181748,Station Rd,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
181748,Station Rd,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
181748,Station Rd,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
181748,Station Rd,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
181748,Station Rd,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
181748,Station Rd,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
181748,Station Rd,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
181748,Station Rd,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
181748,Station Rd,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,4.88
181748,Station Rd,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,10.19
181748,Station Rd,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,5.64
181748,Station Rd,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,29.9
181748,Station Rd,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,25.0
181748,Station Rd,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
181748,Station Rd,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,28.2
181748,Station Rd,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
181748,Station Rd,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
181748,Station Rd,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.93
181748,Station Rd,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,27.9
181748,Station Rd,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
181748,Station Rd,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
181748,Station Rd,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.26
181748,Station Rd,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
181748,Station Rd,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
181748,Station Rd,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
181748,Station Rd,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
181748,Station Rd,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
181748,Station Rd,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
181748,Station Rd,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
181748,Station Rd,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181748,Station Rd,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,4.96
181748,Station Rd,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,6.54
181748,Station Rd,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,0.82
181748,Station Rd,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,29.7
181748,Station Rd,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,25.6
181748,Station Rd,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
181748,Station Rd,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
181748,Station Rd,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
181748,Station Rd,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.12
181748,Station Rd,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-4.43
181748,Station Rd,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,31.0
181748,Station Rd,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
181748,Station Rd,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
181748,Station Rd,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
181748,Station Rd,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
181748,Station Rd,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
181748,Station Rd,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
181748,Station Rd,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
181748,Station Rd,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
181748,Station Rd,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
181748,Station Rd,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
181748,Station Rd,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,4.53
181748,Station Rd,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,1.3
181748,Station Rd,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,-2.47
181748,Station Rd,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,32.7
181748,Station Rd,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,23.2
181748,Station Rd,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,23.7
181748,Station Rd,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,21.1
181748,Station Rd,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
181748,Station Rd,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
181748,Station Rd,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.26
181748,Station Rd,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-4.79
181748,Station Rd,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,31.7
181748,Station Rd,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181748,Station Rd,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
181748,Station Rd,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
181748,Station Rd,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
181748,Station Rd,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.35
181748,Station Rd,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
181748,Station Rd,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
181748,Station Rd,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
181748,Station Rd,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
181748,Station Rd,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
181748,Station Rd,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
181748,Station Rd,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,4.65
181748,Station Rd,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,-1.9
181748,Station Rd,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,-2.39
181748,Station Rd,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,34.1
181748,Station Rd,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,23.9
181748,Station Rd,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,20.4
181748,Station Rd,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
181748,Station Rd,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
181748,Station Rd,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.29
181748,Station Rd,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,22.3
181748,Station Rd,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
181748,Station Rd,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
181748,Station Rd,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
181748,Station Rd,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
181748,Station Rd,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
181748,Station Rd,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,11.7
181748,Station Rd,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181748,Station Rd,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
181748,Station Rd,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
181748,Station Rd,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
181748,Station Rd,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
181748,Station Rd,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
181748,Station Rd,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,6.83
181748,Station Rd,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,4.75
181748,Station Rd,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,2.81
181748,Station Rd,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,26.9
181748,Station Rd,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
181748,Station Rd,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,30.6
181748,Station Rd,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,17.2
181748,Station Rd,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
181748,Station Rd,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
181748,Station Rd,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
181748,Station Rd,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
181748,Station Rd,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
181748,Station Rd,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
181748,Station Rd,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
181748,Station Rd,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
181748,Station Rd,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
181748,Station Rd,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
181748,Station Rd,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
181748,Station Rd,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
181748,Station Rd,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
181748,Station Rd,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
181748,Station Rd,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
181748,Station Rd,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181748,Station Rd,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,6.51
181748,Station Rd,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,7.3
181748,Station Rd,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,5.75
181748,Station Rd,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,24.2
181748,Station Rd,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,31.3
181748,Station Rd,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,35.5
181748,Station Rd,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,27.8
181748,Station Rd,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.29
181748,Station Rd,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.56
181748,Station Rd,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
181748,Station Rd,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,40.8
181748,Station Rd,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
181748,Station Rd,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
181748,Station Rd,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
181748,Station Rd,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
181748,Station Rd,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
181748,Station Rd,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
181748,Station Rd,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
181748,Station Rd,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
181748,Station Rd,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181748,Station Rd,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,8.22
181748,Station Rd,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,11.52
181748,Station Rd,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,3.67
181748,Station Rd,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,49.1
181748,Station Rd,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
181748,Station Rd,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
181748,Station Rd,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,20.4
181748,Station Rd,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
181748,Station Rd,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.93
181748,Station Rd,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
181748,Station Rd,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
181748,Station Rd,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,25.2
181748,Station Rd,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
181748,Station Rd,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
181748,Station Rd,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
181748,Station Rd,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
181748,Station Rd,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
181748,Station Rd,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
181748,Station Rd,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
181748,Station Rd,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
181748,Station Rd,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
181748,Station Rd,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
181748,Station Rd,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
181748,Station Rd,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
181748,Station Rd,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,8.5
181748,Station Rd,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,3.07
181748,Station Rd,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,3.74
181748,Station Rd,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,31.6
181748,Station Rd,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
181748,Station Rd,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,28.2
181748,Station Rd,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,20.5
181748,Station Rd,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.28
181748,Station Rd,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
181748,Station Rd,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
181748,Station Rd,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,27.2
181748,Station Rd,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
181748,Station Rd,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
181748,Station Rd,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
181748,Station Rd,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
181748,Station Rd,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.91
181748,Station Rd,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
181748,Station Rd,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,14.4
181748,Station Rd,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
181748,Station Rd,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
181748,Station Rd,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
181748,Station Rd,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
181748,Station Rd,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
181748,Station Rd,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
181748,Station Rd,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
181748,Station Rd,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,10.26
181748,Station Rd,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,9.52
181748,Station Rd,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,3.72
181748,Station Rd,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,38.6
181748,Station Rd,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,44.9
181748,Station Rd,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
181748,Station Rd,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,20.2
181748,Station Rd,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
181748,Station Rd,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
181748,Station Rd,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
181748,Station Rd,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,15.9
181748,Station Rd,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181748,Station Rd,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
181748,Station Rd,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
181748,Station Rd,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
181748,Station Rd,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
181748,Station Rd,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
181748,Station Rd,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
181748,Station Rd,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
181748,Station Rd,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
181748,Station Rd,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
181748,Station Rd,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
181748,Station Rd,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
181748,Station Rd,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
181748,Station Rd,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
181748,Station Rd,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
181748,Station Rd,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
181748,Station Rd,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,7.47
181748,Station Rd,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,7.68
181748,Station Rd,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,4.7
181748,Station Rd,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,25.6
181748,Station Rd,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
181748,Station Rd,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,36.5
181748,Station Rd,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,23.6
181748,Station Rd,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
181748,Station Rd,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.65
181748,Station Rd,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
181748,Station Rd,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
181748,Station Rd,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
181748,Station Rd,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
181748,Station Rd,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
181748,Station Rd,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
181748,Station Rd,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
181748,Station Rd,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,18.1
181748,Station Rd,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
181748,Station Rd,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
181748,Station Rd,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
181748,Station Rd,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
181748,Station Rd,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
181748,Station Rd,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
181748,Station Rd,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
181748,Station Rd,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,7.84
181748,Station Rd,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,8.44
181748,Station Rd,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,4.9
181748,Station Rd,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,23.8
181748,Station Rd,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
181748,Station Rd,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
181748,Station Rd,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,23.1
181748,Station Rd,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181748,Station Rd,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
181748,Station Rd,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
181748,Station Rd,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
181748,Station Rd,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181748,Station Rd,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
181748,Station Rd,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
181748,Station Rd,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
181748,Station Rd,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
181748,Station Rd,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
181748,Station Rd,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
181748,Station Rd,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
181748,Station Rd,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
181748,Station Rd,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
181748,Station Rd,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
181748,Station Rd,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
181748,Station Rd,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,7.14
181748,Station Rd,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,4.5
181748,Station Rd,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,4.41
181748,Station Rd,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,21.2
181748,Station Rd,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
181748,Station Rd,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,26.9
181748,Station Rd,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,21.9
181748,Station Rd,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
181748,Station Rd,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
181748,Station Rd,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
181748,Station Rd,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,20.2
181748,Station Rd,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
181748,Station Rd,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
181748,Station Rd,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
181748,Station Rd,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
181748,Station Rd,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
181748,Station Rd,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
181748,Station Rd,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
181748,Station Rd,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
181748,Station Rd,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
181748,Station Rd,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
181748,Station Rd,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
181748,Station Rd,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
181748,Station Rd,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,6.82
181748,Station Rd,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,9.37
181748,Station Rd,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,4.27
181748,Station Rd,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,27.8
181748,Station Rd,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,31.1
181748,Station Rd,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
181748,Station Rd,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,21.7
181748,Station Rd,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
181748,Station Rd,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
181748,Station Rd,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
181748,Station Rd,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
181748,Station Rd,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,21.0
181748,Station Rd,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
181748,Station Rd,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
181748,Station Rd,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
181748,Station Rd,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
181748,Station Rd,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
181748,Station Rd,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.14
181748,Station Rd,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.92
181748,Station Rd,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,27.5
181748,Station Rd,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
181748,Station Rd,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
181748,Station Rd,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
181748,Station Rd,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
181748,Station Rd,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
181748,Station Rd,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
181748,Station Rd,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,8.38
181748,Station Rd,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,11.84
181748,Station Rd,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,4.45
181748,Station Rd,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,37.2
181748,Station Rd,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
181748,Station Rd,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,55.7
181748,Station Rd,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,22.9
181748,Station Rd,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
181748,Station Rd,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
181748,Station Rd,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
181748,Station Rd,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
181748,Station Rd,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
181748,Station Rd,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
181748,Station Rd,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
181748,Station Rd,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
181748,Station Rd,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
181748,Station Rd,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
181748,Station Rd,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
181748,Station Rd,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
181748,Station Rd,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
181748,Station Rd,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
181748,Station Rd,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
181748,Station Rd,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
181748,Station Rd,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,8.59
181748,Station Rd,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,5.43
181748,Station Rd,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,2.55
181748,Station Rd,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,26.4
181748,Station Rd,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,38.3
181748,Station Rd,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,29.3
181748,Station Rd,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
181748,Station Rd,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
181748,Station Rd,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
181748,Station Rd,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
181748,Station Rd,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
181748,Station Rd,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181748,Station Rd,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
181748,Station Rd,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
181748,Station Rd,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181748,Station Rd,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
181748,Station Rd,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.59
181748,Station Rd,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
181748,Station Rd,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,21.1
181748,Station Rd,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
181748,Station Rd,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
181748,Station Rd,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
181748,Station Rd,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
181748,Station Rd,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
181748,Station Rd,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
181748,Station Rd,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,6.31
181748,Station Rd,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,10.19
181748,Station Rd,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,5.06
181748,Station Rd,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,30.9
181748,Station Rd,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
181748,Station Rd,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,46.8
181748,Station Rd,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,26.1
181748,Station Rd,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
181748,Station Rd,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
181748,Station Rd,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
181748,Station Rd,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
181748,Station Rd,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
181748,Station Rd,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
181748,Station Rd,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
181748,Station Rd,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
181748,Station Rd,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
181748,Station Rd,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.86
181748,Station Rd,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
181748,Station Rd,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,33.1
181748,Station Rd,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
181748,Station Rd,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
181748,Station Rd,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
181748,Station Rd,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
181748,Station Rd,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
181748,Station Rd,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,6.08
181748,Station Rd,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,11.83
181748,Station Rd,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,2.85
181748,Station Rd,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,39.0
