Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
181748,Station Rd,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
181748,Station Rd,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,17.7
181748,Station Rd,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.2
181748,Station Rd,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
181748,Station Rd,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
181748,Station Rd,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
181748,Station Rd,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
181748,Station Rd,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181748,Station Rd,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
181748,Station Rd,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
181748,Station Rd,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
181748,Station Rd,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,17.0
181748,Station Rd,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
181748,Station Rd,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
181748,Station Rd,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
181748,Station Rd,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
181748,Station Rd,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
181748,Station Rd,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,10.15
181748,Station Rd,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,9.01
181748,Station Rd,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,5.07
181748,Station Rd,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,28.0
181748,Station Rd,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
181748,Station Rd,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
181748,Station Rd,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,24.6
181748,Station Rd,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.76
181748,Station Rd,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.97
181748,Station Rd,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
181748,Station Rd,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,29.0
181748,Station Rd,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
181748,Station Rd,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
181748,Station Rd,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.29
181748,Station Rd,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
181748,Station Rd,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
181748,Station Rd,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,16.8
181748,Station Rd,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
181748,Station Rd,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
181748,Station Rd,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
181748,Station Rd,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
181748,Station Rd,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
181748,Station Rd,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
181748,Station Rd,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,9.05
181748,Station Rd,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,13.53
181748,Station Rd,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,4.32
181748,Station Rd,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,42.5
181748,Station Rd,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
181748,Station Rd,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
181748,Station Rd,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,22.6
181748,Station Rd,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
181748,Station Rd,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.03
181748,Station Rd,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.03
181748,Station Rd,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
181748,Station Rd,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,28.4
181748,Station Rd,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
181748,Station Rd,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
181748,Station Rd,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
181748,Station Rd,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
181748,Station Rd,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
181748,Station Rd,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
181748,Station Rd,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
181748,Station Rd,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
181748,Station Rd,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
181748,Station Rd,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
181748,Station Rd,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
181748,Station Rd,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
181748,Station Rd,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
181748,Station Rd,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,7.72
181748,Station Rd,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,14.69
181748,Station Rd,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,3.3
181748,Station Rd,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,43.9
181748,Station Rd,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
181748,Station Rd,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,64.8
181748,Station Rd,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,19.6
181748,Station Rd,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181748,Station Rd,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
181748,Station Rd,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
181748,Station Rd,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
181748,Station Rd,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,18.1
181748,Station Rd,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
181748,Station Rd,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
181748,Station Rd,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
181748,Station Rd,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.12
181748,Station Rd,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
181748,Station Rd,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
181748,Station Rd,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,29.2
181748,Station Rd,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
181748,Station Rd,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
181748,Station Rd,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
181748,Station Rd,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
181748,Station Rd,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
181748,Station Rd,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
181748,Station Rd,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,13.88
181748,Station Rd,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,9.72
181748,Station Rd,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,4.23
181748,Station Rd,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,41.9
181748,Station Rd,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
181748,Station Rd,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
181748,Station Rd,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,23.2
181748,Station Rd,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
181748,Station Rd,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
181748,Station Rd,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
181748,Station Rd,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
181748,Station Rd,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181748,Station Rd,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
181748,Station Rd,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
181748,Station Rd,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
181748,Station Rd,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
181748,Station Rd,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
181748,Station Rd,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
181748,Station Rd,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,18.0
181748,Station Rd,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
181748,Station Rd,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
181748,Station Rd,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
181748,Station Rd,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
181748,Station Rd,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181748,Station Rd,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,5.91
181748,Station Rd,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,9.23
181748,Station Rd,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,3.83
181748,Station Rd,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,25.3
181748,Station Rd,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,27.1
181748,Station Rd,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
181748,Station Rd,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,21.3
181748,Station Rd,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
181748,Station Rd,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
181748,Station Rd,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
181748,Station Rd,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
181748,Station Rd,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181748,Station Rd,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
181748,Station Rd,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181748,Station Rd,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
181748,Station Rd,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
181748,Station Rd,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
181748,Station Rd,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
181748,Station Rd,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,13.5
181748,Station Rd,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
181748,Station Rd,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
181748,Station Rd,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
181748,Station Rd,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
181748,Station Rd,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
181748,Station Rd,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
181748,Station Rd,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,6.46
181748,Station Rd,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,8.2
181748,Station Rd,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,5.11
181748,Station Rd,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,25.3
181748,Station Rd,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
181748,Station Rd,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,39.0
181748,Station Rd,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,27.2
181748,Station Rd,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
181748,Station Rd,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
181748,Station Rd,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
181748,Station Rd,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
181748,Station Rd,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
181748,Station Rd,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
181748,Station Rd,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
181748,Station Rd,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
181748,Station Rd,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
181748,Station Rd,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
181748,Station Rd,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181748,Station Rd,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
181748,Station Rd,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
181748,Station Rd,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
181748,Station Rd,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
181748,Station Rd,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
181748,Station Rd,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181748,Station Rd,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,7.47
181748,Station Rd,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,7.29
181748,Station Rd,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,7.54
181748,Station Rd,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,27.1
181748,Station Rd,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
181748,Station Rd,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,36.4
181748,Station Rd,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
181748,Station Rd,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
181748,Station Rd,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
181748,Station Rd,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
181748,Station Rd,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
181748,Station Rd,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
181748,Station Rd,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
181748,Station Rd,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
181748,Station Rd,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
181748,Station Rd,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
181748,Station Rd,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
181748,Station Rd,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
181748,Station Rd,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
181748,Station Rd,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
181748,Station Rd,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
181748,Station Rd,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181748,Station Rd,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,5.99
181748,Station Rd,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,6.48
181748,Station Rd,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,6.75
181748,Station Rd,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,28.6
181748,Station Rd,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,34.1
181748,Station Rd,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,33.5
181748,Station Rd,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.98
181748,Station Rd,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
181748,Station Rd,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
181748,Station Rd,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,17.2
181748,Station Rd,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
181748,Station Rd,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
181748,Station Rd,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
181748,Station Rd,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
181748,Station Rd,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
181748,Station Rd,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
181748,Station Rd,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
181748,Station Rd,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
181748,Station Rd,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
181748,Station Rd,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
181748,Station Rd,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
181748,Station Rd,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
181748,Station Rd,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,7.84
181748,Station Rd,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,8.34
181748,Station Rd,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,9.36
181748,Station Rd,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,27.2
181748,Station Rd,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,35.7
181748,Station Rd,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
181748,Station Rd,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
181748,Station Rd,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
181748,Station Rd,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
181748,Station Rd,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
181748,Station Rd,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181748,Station Rd,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
181748,Station Rd,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181748,Station Rd,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
181748,Station Rd,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
181748,Station Rd,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
181748,Station Rd,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,12.1
181748,Station Rd,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
181748,Station Rd,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
181748,Station Rd,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
181748,Station Rd,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
181748,Station Rd,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
181748,Station Rd,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,7.37
181748,Station Rd,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,7.4
181748,Station Rd,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,7.19
181748,Station Rd,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,24.1
181748,Station Rd,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,33.5
181748,Station Rd,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,37.1
181748,Station Rd,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,33.7
181748,Station Rd,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
181748,Station Rd,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
181748,Station Rd,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
181748,Station Rd,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,17.1
181748,Station Rd,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
181748,Station Rd,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
181748,Station Rd,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
181748,Station Rd,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
181748,Station Rd,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
181748,Station Rd,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.21
181748,Station Rd,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
181748,Station Rd,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
181748,Station Rd,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
181748,Station Rd,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
181748,Station Rd,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
181748,Station Rd,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
181748,Station Rd,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
181748,Station Rd,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181748,Station Rd,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,8.27
181748,Station Rd,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,9.8
181748,Station Rd,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,6.29
181748,Station Rd,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,23.3
181748,Station Rd,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
181748,Station Rd,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
181748,Station Rd,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,29.5
181748,Station Rd,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181748,Station Rd,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
181748,Station Rd,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
181748,Station Rd,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
181748,Station Rd,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
181748,Station Rd,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,16.8
181748,Station Rd,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
181748,Station Rd,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
181748,Station Rd,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
181748,Station Rd,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
181748,Station Rd,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
181748,Station Rd,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
181748,Station Rd,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
181748,Station Rd,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
181748,Station Rd,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
181748,Station Rd,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181748,Station Rd,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,8.93
181748,Station Rd,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,6.61
181748,Station Rd,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,4.73
181748,Station Rd,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,22.3
181748,Station Rd,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,39.3
181748,Station Rd,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,33.9
181748,Station Rd,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,24.7
181748,Station Rd,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
181748,Station Rd,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.98
181748,Station Rd,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
181748,Station Rd,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181748,Station Rd,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
181748,Station Rd,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
181748,Station Rd,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
181748,Station Rd,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
181748,Station Rd,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.83
181748,Station Rd,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
181748,Station Rd,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181748,Station Rd,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
181748,Station Rd,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
181748,Station Rd,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
181748,Station Rd,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
181748,Station Rd,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181748,Station Rd,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,7.13
181748,Station Rd,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,6.63
181748,Station Rd,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,5.99
181748,Station Rd,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,19.8
181748,Station Rd,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
181748,Station Rd,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,33.4
181748,Station Rd,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,30.2
181748,Station Rd,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
181748,Station Rd,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
181748,Station Rd,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.14
181748,Station Rd,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
181748,Station Rd,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181748,Station Rd,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181748,Station Rd,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
181748,Station Rd,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
181748,Station Rd,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
181748,Station Rd,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.27
181748,Station Rd,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181748,Station Rd,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
181748,Station Rd,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
181748,Station Rd,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
181748,Station Rd,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
181748,Station Rd,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
181748,Station Rd,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
181748,Station Rd,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
181748,Station Rd,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
181748,Station Rd,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
181748,Station Rd,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,6.83
181748,Station Rd,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,7.61
181748,Station Rd,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,9.61
181748,Station Rd,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,23.5
181748,Station Rd,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,31.9
181748,Station Rd,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,36.6
181748,Station Rd,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
181748,Station Rd,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
181748,Station Rd,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
181748,Station Rd,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
181748,Station Rd,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181748,Station Rd,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
181748,Station Rd,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
181748,Station Rd,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
181748,Station Rd,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
181748,Station Rd,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
181748,Station Rd,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
181748,Station Rd,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,23.1
181748,Station Rd,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
181748,Station Rd,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
181748,Station Rd,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
181748,Station Rd,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
181748,Station Rd,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
181748,Station Rd,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
181748,Station Rd,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
181748,Station Rd,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,7.94
181748,Station Rd,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,6.67
181748,Station Rd,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,10.69
181748,Station Rd,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,28.5
181748,Station Rd,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,36.3
181748,Station Rd,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,33.9
181748,Station Rd,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
181748,Station Rd,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
181748,Station Rd,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
181748,Station Rd,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
181748,Station Rd,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181748,Station Rd,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
181748,Station Rd,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
181748,Station Rd,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
181748,Station Rd,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
181748,Station Rd,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
181748,Station Rd,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.6
181748,Station Rd,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,22.6
181748,Station Rd,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
181748,Station Rd,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
181748,Station Rd,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
181748,Station Rd,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
181748,Station Rd,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
181748,Station Rd,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
181748,Station Rd,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,8.26
181748,Station Rd,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,4.93
181748,Station Rd,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,9.38
181748,Station Rd,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,28.2
181748,Station Rd,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
181748,Station Rd,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
181748,Station Rd,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,41.8
181748,Station Rd,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
181748,Station Rd,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
181748,Station Rd,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.19
181748,Station Rd,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
181748,Station Rd,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
181748,Station Rd,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
181748,Station Rd,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
181748,Station Rd,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
181748,Station Rd,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
181748,Station Rd,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
181748,Station Rd,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.19
181748,Station Rd,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,28.1
181748,Station Rd,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
