Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
181748,Station Rd,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
181748,Station Rd,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
181748,Station Rd,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
181748,Station Rd,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
181748,Station Rd,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
181748,Station Rd,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,10.19
181748,Station Rd,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,3.73
181748,Station Rd,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,9.32
181748,Station Rd,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,36.2
181748,Station Rd,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
181748,Station Rd,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,25.9
181748,Station Rd,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
181748,Station Rd,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
181748,Station Rd,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
181748,Station Rd,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
181748,Station Rd,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
181748,Station Rd,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
181748,Station Rd,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
181748,Station Rd,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
181748,Station Rd,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
181748,Station Rd,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
181748,Station Rd,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
181748,Station Rd,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
181748,Station Rd,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
181748,Station Rd,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
181748,Station Rd,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
181748,Station Rd,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
181748,Station Rd,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,7.96
181748,Station Rd,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,4.46
181748,Station Rd,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,7.25
181748,Station Rd,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,21.5
181748,Station Rd,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
181748,Station Rd,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,27.4
181748,Station Rd,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,33.1
181748,Station Rd,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.2
181748,Station Rd,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.03
181748,Station Rd,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
181748,Station Rd,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,23.8
181748,Station Rd,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
181748,Station Rd,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
181748,Station Rd,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
181748,Station Rd,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
181748,Station Rd,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
181748,Station Rd,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
181748,Station Rd,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
181748,Station Rd,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
181748,Station Rd,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
181748,Station Rd,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
181748,Station Rd,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
181748,Station Rd,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,7.95
181748,Station Rd,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,9.51
181748,Station Rd,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,6.08
181748,Station Rd,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,26.7
181748,Station Rd,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
181748,Station Rd,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,45.3
181748,Station Rd,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,29.1
181748,Station Rd,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
181748,Station Rd,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
181748,Station Rd,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
181748,Station Rd,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
181748,Station Rd,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
181748,Station Rd,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
181748,Station Rd,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
181748,Station Rd,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
181748,Station Rd,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
181748,Station Rd,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
181748,Station Rd,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
181748,Station Rd,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
181748,Station Rd,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
181748,Station Rd,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
181748,Station Rd,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
181748,Station Rd,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
181748,Station Rd,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,6.0
181748,Station Rd,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,4.99
181748,Station Rd,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,6.94
181748,Station Rd,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,19.4
181748,Station Rd,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,27.8
181748,Station Rd,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,27.4
181748,Station Rd,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,32.3
181748,Station Rd,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.49
181748,Station Rd,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
181748,Station Rd,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
181748,Station Rd,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
181748,Station Rd,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
181748,Station Rd,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
181748,Station Rd,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
181748,Station Rd,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
181748,Station Rd,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
181748,Station Rd,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
181748,Station Rd,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
181748,Station Rd,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
181748,Station Rd,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
181748,Station Rd,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
181748,Station Rd,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
181748,Station Rd,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,7.68
181748,Station Rd,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,4.09
181748,Station Rd,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,5.17
181748,Station Rd,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,19.8
181748,Station Rd,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,34.3
181748,Station Rd,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,25.4
181748,Station Rd,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,25.1
181748,Station Rd,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
181748,Station Rd,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.02
181748,Station Rd,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
181748,Station Rd,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
181748,Station Rd,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
181748,Station Rd,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
181748,Station Rd,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
181748,Station Rd,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181748,Station Rd,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
181748,Station Rd,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
181748,Station Rd,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
181748,Station Rd,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
181748,Station Rd,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
181748,Station Rd,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
181748,Station Rd,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
181748,Station Rd,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
181748,Station Rd,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
181748,Station Rd,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
181748,Station Rd,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181748,Station Rd,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,7.22
181748,Station Rd,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,4.0
181748,Station Rd,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,4.88
181748,Station Rd,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,18.9
181748,Station Rd,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,32.5
181748,Station Rd,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
181748,Station Rd,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,24.4
181748,Station Rd,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
181748,Station Rd,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
181748,Station Rd,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
181748,Station Rd,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
181748,Station Rd,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
181748,Station Rd,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
181748,Station Rd,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
181748,Station Rd,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
181748,Station Rd,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
181748,Station Rd,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
181748,Station Rd,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
181748,Station Rd,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
181748,Station Rd,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
181748,Station Rd,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
181748,Station Rd,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
181748,Station Rd,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
181748,Station Rd,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
181748,Station Rd,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,6.4
181748,Station Rd,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,6.06
181748,Station Rd,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,6.22
181748,Station Rd,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,17.0
181748,Station Rd,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
181748,Station Rd,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,30.5
181748,Station Rd,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,29.8
181748,Station Rd,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
181748,Station Rd,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
181748,Station Rd,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
181748,Station Rd,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
181748,Station Rd,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
181748,Station Rd,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
181748,Station Rd,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
181748,Station Rd,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
181748,Station Rd,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
181748,Station Rd,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
181748,Station Rd,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
181748,Station Rd,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
181748,Station Rd,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
181748,Station Rd,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
181748,Station Rd,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
181748,Station Rd,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
181748,Station Rd,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181748,Station Rd,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,6.37
181748,Station Rd,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,5.89
181748,Station Rd,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,5.54
181748,Station Rd,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,18.8
181748,Station Rd,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
181748,Station Rd,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
181748,Station Rd,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,27.3
181748,Station Rd,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
181748,Station Rd,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
181748,Station Rd,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
181748,Station Rd,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181748,Station Rd,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
181748,Station Rd,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
181748,Station Rd,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
181748,Station Rd,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
181748,Station Rd,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,6.8
181748,Station Rd,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
181748,Station Rd,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181748,Station Rd,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
181748,Station Rd,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
181748,Station Rd,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
181748,Station Rd,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
181748,Station Rd,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
181748,Station Rd,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
181748,Station Rd,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,4.24
181748,Station Rd,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,6.35
181748,Station Rd,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,2.54
181748,Station Rd,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,21.2
181748,Station Rd,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,31.6
181748,Station Rd,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
181748,Station Rd,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
181748,Station Rd,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
181748,Station Rd,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
181748,Station Rd,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
181748,Station Rd,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
181748,Station Rd,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
181748,Station Rd,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
181748,Station Rd,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
181748,Station Rd,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
181748,Station Rd,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
181748,Station Rd,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
181748,Station Rd,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
181748,Station Rd,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
181748,Station Rd,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
181748,Station Rd,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
181748,Station Rd,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
181748,Station Rd,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181748,Station Rd,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,4.69
181748,Station Rd,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,4.78
181748,Station Rd,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,1.82
181748,Station Rd,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,16.0
181748,Station Rd,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,27.0
181748,Station Rd,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
181748,Station Rd,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
181748,Station Rd,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
181748,Station Rd,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
181748,Station Rd,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181748,Station Rd,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
181748,Station Rd,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
181748,Station Rd,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
181748,Station Rd,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
181748,Station Rd,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.75
181748,Station Rd,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
181748,Station Rd,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
181748,Station Rd,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181748,Station Rd,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
181748,Station Rd,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
181748,Station Rd,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
181748,Station Rd,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
181748,Station Rd,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
181748,Station Rd,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
181748,Station Rd,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,5.87
181748,Station Rd,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,4.75
181748,Station Rd,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,1.4
181748,Station Rd,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,19.2
181748,Station Rd,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,27.8
181748,Station Rd,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,26.7
181748,Station Rd,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
181748,Station Rd,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
181748,Station Rd,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
181748,Station Rd,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181748,Station Rd,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
181748,Station Rd,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
181748,Station Rd,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
181748,Station Rd,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.8
181748,Station Rd,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,6.0
181748,Station Rd,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
181748,Station Rd,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
181748,Station Rd,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
181748,Station Rd,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
181748,Station Rd,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
181748,Station Rd,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
181748,Station Rd,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
181748,Station Rd,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,7.32
181748,Station Rd,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,4.09
181748,Station Rd,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,1.61
181748,Station Rd,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,20.5
181748,Station Rd,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,32.7
181748,Station Rd,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,24.0
181748,Station Rd,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
181748,Station Rd,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
181748,Station Rd,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
181748,Station Rd,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181748,Station Rd,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
181748,Station Rd,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
181748,Station Rd,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
181748,Station Rd,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
181748,Station Rd,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,6.0
181748,Station Rd,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
181748,Station Rd,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
181748,Station Rd,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
181748,Station Rd,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
181748,Station Rd,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
181748,Station Rd,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
181748,Station Rd,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
181748,Station Rd,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
181748,Station Rd,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,4.29
181748,Station Rd,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,4.83
181748,Station Rd,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,2.55
181748,Station Rd,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,15.3
181748,Station Rd,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,21.7
181748,Station Rd,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,26.1
181748,Station Rd,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
181748,Station Rd,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
181748,Station Rd,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
181748,Station Rd,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
181748,Station Rd,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
181748,Station Rd,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181748,Station Rd,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
181748,Station Rd,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
181748,Station Rd,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
181748,Station Rd,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
181748,Station Rd,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,7.5
181748,Station Rd,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
181748,Station Rd,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
181748,Station Rd,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
181748,Station Rd,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
181748,Station Rd,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
181748,Station Rd,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
181748,Station Rd,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
181748,Station Rd,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,4.8
181748,Station Rd,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,5.07
181748,Station Rd,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,2.06
181748,Station Rd,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,15.6
181748,Station Rd,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,22.7
181748,Station Rd,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
181748,Station Rd,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
181748,Station Rd,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
181748,Station Rd,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
181748,Station Rd,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
181748,Station Rd,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181748,Station Rd,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
181748,Station Rd,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
181748,Station Rd,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
181748,Station Rd,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
181748,Station Rd,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
181748,Station Rd,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
181748,Station Rd,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
181748,Station Rd,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
181748,Station Rd,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
181748,Station Rd,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
181748,Station Rd,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
181748,Station Rd,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,4.27
181748,Station Rd,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,4.28
181748,Station Rd,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,2.01
181748,Station Rd,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,15.1
181748,Station Rd,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,23.4
181748,Station Rd,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
181748,Station Rd,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
181748,Station Rd,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
181748,Station Rd,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
181748,Station Rd,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181748,Station Rd,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181748,Station Rd,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
181748,Station Rd,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
181748,Station Rd,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
181748,Station Rd,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,5.6
181748,Station Rd,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
181748,Station Rd,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
181748,Station Rd,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
181748,Station Rd,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
181748,Station Rd,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
181748,Station Rd,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
181748,Station Rd,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,3.8
181748,Station Rd,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,4.11
181748,Station Rd,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,1.74
181748,Station Rd,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,14.3
181748,Station Rd,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,20.4
181748,Station Rd,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,23.9
181748,Station Rd,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
181748,Station Rd,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
181748,Station Rd,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
181748,Station Rd,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181748,Station Rd,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
181748,Station Rd,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
181748,Station Rd,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
181748,Station Rd,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
181748,Station Rd,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
181748,Station Rd,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,5.6
181748,Station Rd,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
181748,Station Rd,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
181748,Station Rd,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
181748,Station Rd,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
181748,Station Rd,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
181748,Station Rd,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
181748,Station Rd,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
181748,Station Rd,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,3.78
181748,Station Rd,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,4.47
181748,Station Rd,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,1.77
181748,Station Rd,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,14.9
181748,Station Rd,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,20.2
181748,Station Rd,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,25.1
181748,Station Rd,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
