Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
181748,Station Rd,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
181748,Station Rd,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,9.9
181748,Station Rd,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
181748,Station Rd,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
181748,Station Rd,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
181748,Station Rd,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
181748,Station Rd,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
181748,Station Rd,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
181748,Station Rd,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
181748,Station Rd,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
181748,Station Rd,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
181748,Station Rd,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
181748,Station Rd,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
181748,Station Rd,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181748,Station Rd,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,4.0
181748,Station Rd,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,4.45
181748,Station Rd,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,1.87
181748,Station Rd,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,14.0
181748,Station Rd,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,19.9
181748,Station Rd,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,24.7
181748,Station Rd,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
181748,Station Rd,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
181748,Station Rd,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
181748,Station Rd,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181748,Station Rd,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181748,Station Rd,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
181748,Station Rd,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
181748,Station Rd,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
181748,Station Rd,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,5.0
181748,Station Rd,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
181748,Station Rd,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
181748,Station Rd,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
181748,Station Rd,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
181748,Station Rd,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
181748,Station Rd,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
181748,Station Rd,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,3.85
181748,Station Rd,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,4.53
181748,Station Rd,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,2.41
181748,Station Rd,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,14.0
181748,Station Rd,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,19.8
181748,Station Rd,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,24.5
181748,Station Rd,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
181748,Station Rd,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
181748,Station Rd,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
181748,Station Rd,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
181748,Station Rd,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181748,Station Rd,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
181748,Station Rd,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
181748,Station Rd,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
181748,Station Rd,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
181748,Station Rd,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,5.3
181748,Station Rd,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
181748,Station Rd,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
181748,Station Rd,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
181748,Station Rd,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
181748,Station Rd,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
181748,Station Rd,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
181748,Station Rd,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
181748,Station Rd,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,3.57
181748,Station Rd,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,4.14
181748,Station Rd,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,2.36
181748,Station Rd,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,13.8
181748,Station Rd,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
181748,Station Rd,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
181748,Station Rd,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
181748,Station Rd,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
181748,Station Rd,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,10.1
181748,Station Rd,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181748,Station Rd,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
181748,Station Rd,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
181748,Station Rd,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
181748,Station Rd,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
181748,Station Rd,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
181748,Station Rd,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
181748,Station Rd,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
181748,Station Rd,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
181748,Station Rd,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
181748,Station Rd,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
181748,Station Rd,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
181748,Station Rd,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181748,Station Rd,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,3.45
181748,Station Rd,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,4.29
181748,Station Rd,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,2.03
181748,Station Rd,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,15.0
181748,Station Rd,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,19.7
181748,Station Rd,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
181748,Station Rd,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
181748,Station Rd,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
181748,Station Rd,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181748,Station Rd,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
181748,Station Rd,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
181748,Station Rd,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
181748,Station Rd,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
181748,Station Rd,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
181748,Station Rd,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
181748,Station Rd,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
181748,Station Rd,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
181748,Station Rd,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
181748,Station Rd,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
181748,Station Rd,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
181748,Station Rd,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
181748,Station Rd,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
181748,Station Rd,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,3.49
181748,Station Rd,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,5.11
181748,Station Rd,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,1.93
181748,Station Rd,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,16.8
181748,Station Rd,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,18.9
181748,Station Rd,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,27.3
181748,Station Rd,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
181748,Station Rd,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
181748,Station Rd,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
181748,Station Rd,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
181748,Station Rd,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
181748,Station Rd,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
181748,Station Rd,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
181748,Station Rd,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
181748,Station Rd,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
181748,Station Rd,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
181748,Station Rd,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
181748,Station Rd,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
181748,Station Rd,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
181748,Station Rd,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
181748,Station Rd,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
181748,Station Rd,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
181748,Station Rd,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181748,Station Rd,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,3.57
181748,Station Rd,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,6.57
181748,Station Rd,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,1.67
181748,Station Rd,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,20.2
181748,Station Rd,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,18.7
181748,Station Rd,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.2
181748,Station Rd,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
181748,Station Rd,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
181748,Station Rd,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
181748,Station Rd,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,11.7
181748,Station Rd,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
181748,Station Rd,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
181748,Station Rd,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
181748,Station Rd,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
181748,Station Rd,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
181748,Station Rd,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,11.7
181748,Station Rd,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
181748,Station Rd,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.71
181748,Station Rd,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
181748,Station Rd,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
181748,Station Rd,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
181748,Station Rd,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
181748,Station Rd,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
181748,Station Rd,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181748,Station Rd,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,3.48
181748,Station Rd,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,7.1
181748,Station Rd,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,1.77
181748,Station Rd,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,22.9
181748,Station Rd,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,19.2
181748,Station Rd,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,34.3
181748,Station Rd,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
181748,Station Rd,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
181748,Station Rd,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
181748,Station Rd,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
181748,Station Rd,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
181748,Station Rd,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181748,Station Rd,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
181748,Station Rd,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
181748,Station Rd,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
181748,Station Rd,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
181748,Station Rd,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
181748,Station Rd,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
181748,Station Rd,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
181748,Station Rd,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
181748,Station Rd,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
181748,Station Rd,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
181748,Station Rd,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181748,Station Rd,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,3.32
181748,Station Rd,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,7.53
181748,Station Rd,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,1.66
181748,Station Rd,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,24.4
181748,Station Rd,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,18.8
181748,Station Rd,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,36.1
181748,Station Rd,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
181748,Station Rd,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
181748,Station Rd,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
181748,Station Rd,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181748,Station Rd,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
181748,Station Rd,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
181748,Station Rd,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
181748,Station Rd,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
181748,Station Rd,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
181748,Station Rd,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
181748,Station Rd,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
181748,Station Rd,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
181748,Station Rd,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
181748,Station Rd,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
181748,Station Rd,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
181748,Station Rd,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
181748,Station Rd,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
181748,Station Rd,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181748,Station Rd,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,3.23
181748,Station Rd,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,8.2
181748,Station Rd,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,1.84
181748,Station Rd,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,26.6
181748,Station Rd,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,18.6
181748,Station Rd,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
181748,Station Rd,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
181748,Station Rd,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.9
181748,Station Rd,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
181748,Station Rd,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,19.0
181748,Station Rd,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
181748,Station Rd,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
181748,Station Rd,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
181748,Station Rd,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
181748,Station Rd,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
181748,Station Rd,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
181748,Station Rd,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
181748,Station Rd,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
181748,Station Rd,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
181748,Station Rd,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
181748,Station Rd,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
181748,Station Rd,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
181748,Station Rd,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
181748,Station Rd,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181748,Station Rd,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,3.5
181748,Station Rd,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,8.48
181748,Station Rd,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,1.93
181748,Station Rd,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,27.1
181748,Station Rd,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,18.9
181748,Station Rd,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,39.3
181748,Station Rd,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
181748,Station Rd,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.44
181748,Station Rd,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
181748,Station Rd,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,20.1
181748,Station Rd,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
181748,Station Rd,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
181748,Station Rd,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
181748,Station Rd,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
181748,Station Rd,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
181748,Station Rd,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.7
181748,Station Rd,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
181748,Station Rd,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
181748,Station Rd,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
181748,Station Rd,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
181748,Station Rd,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
181748,Station Rd,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
181748,Station Rd,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
181748,Station Rd,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,3.42
181748,Station Rd,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,7.99
181748,Station Rd,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,2.82
181748,Station Rd,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,25.4
181748,Station Rd,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,18.5
181748,Station Rd,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,37.1
181748,Station Rd,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
181748,Station Rd,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.37
181748,Station Rd,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
181748,Station Rd,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
181748,Station Rd,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181748,Station Rd,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
181748,Station Rd,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
181748,Station Rd,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
181748,Station Rd,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
181748,Station Rd,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
181748,Station Rd,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
181748,Station Rd,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
181748,Station Rd,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
181748,Station Rd,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
181748,Station Rd,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
181748,Station Rd,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
181748,Station Rd,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
181748,Station Rd,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
181748,Station Rd,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,3.88
181748,Station Rd,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,7.99
181748,Station Rd,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,2.69
181748,Station Rd,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,23.8
181748,Station Rd,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
181748,Station Rd,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
181748,Station Rd,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
181748,Station Rd,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.54
181748,Station Rd,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
181748,Station Rd,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,20.0
181748,Station Rd,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
181748,Station Rd,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
181748,Station Rd,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
181748,Station Rd,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
181748,Station Rd,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
181748,Station Rd,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
181748,Station Rd,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181748,Station Rd,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
181748,Station Rd,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
181748,Station Rd,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
181748,Station Rd,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
181748,Station Rd,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
181748,Station Rd,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
181748,Station Rd,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,3.9
181748,Station Rd,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,8.33
181748,Station Rd,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,2.47
181748,Station Rd,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,24.6
181748,Station Rd,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,19.8
181748,Station Rd,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,37.6
181748,Station Rd,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
181748,Station Rd,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
181748,Station Rd,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
181748,Station Rd,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
181748,Station Rd,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,19.7
181748,Station Rd,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
181748,Station Rd,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
181748,Station Rd,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
181748,Station Rd,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
181748,Station Rd,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
181748,Station Rd,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
181748,Station Rd,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.1
181748,Station Rd,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
181748,Station Rd,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
181748,Station Rd,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
181748,Station Rd,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
181748,Station Rd,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
181748,Station Rd,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
181748,Station Rd,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,3.95
181748,Station Rd,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,8.34
181748,Station Rd,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,4.48
181748,Station Rd,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,21.0
181748,Station Rd,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,19.0
181748,Station Rd,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.7
181748,Station Rd,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,21.7
181748,Station Rd,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
181748,Station Rd,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
181748,Station Rd,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
181748,Station Rd,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181748,Station Rd,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181748,Station Rd,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
181748,Station Rd,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
181748,Station Rd,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
181748,Station Rd,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
181748,Station Rd,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
181748,Station Rd,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,5.3
181748,Station Rd,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.77
181748,Station Rd,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
181748,Station Rd,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
181748,Station Rd,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
181748,Station Rd,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
181748,Station Rd,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
181748,Station Rd,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,4.08
181748,Station Rd,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,5.96
181748,Station Rd,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,2.42
181748,Station Rd,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,18.9
181748,Station Rd,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,20.6
181748,Station Rd,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,30.9
181748,Station Rd,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
181748,Station Rd,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
181748,Station Rd,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
181748,Station Rd,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
181748,Station Rd,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
181748,Station Rd,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
181748,Station Rd,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
181748,Station Rd,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
181748,Station Rd,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
181748,Station Rd,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,5.1
181748,Station Rd,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
181748,Station Rd,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
181748,Station Rd,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
181748,Station Rd,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
181748,Station Rd,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
181748,Station Rd,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
181748,Station Rd,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,3.63
181748,Station Rd,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,4.41
181748,Station Rd,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,2.75
181748,Station Rd,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,14.7
181748,Station Rd,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,19.9
181748,Station Rd,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,24.3
181748,Station Rd,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
181748,Station Rd,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
181748,Station Rd,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
181748,Station Rd,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181748,Station Rd,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
181748,Station Rd,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
181748,Station Rd,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
181748,Station Rd,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
181748,Station Rd,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
181748,Station Rd,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
181748,Station Rd,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
181748,Station Rd,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
181748,Station Rd,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
181748,Station Rd,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
181748,Station Rd,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
181748,Station Rd,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
181748,Station Rd,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
