Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,3.53
181748,Station Rd,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,4.49
181748,Station Rd,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,2.44
181748,Station Rd,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,14.4
181748,Station Rd,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,18.8
181748,Station Rd,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,24.5
181748,Station Rd,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
181748,Station Rd,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
181748,Station Rd,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
181748,Station Rd,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
181748,Station Rd,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
181748,Station Rd,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
181748,Station Rd,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
181748,Station Rd,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
181748,Station Rd,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
181748,Station Rd,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,5.1
181748,Station Rd,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181748,Station Rd,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
181748,Station Rd,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
181748,Station Rd,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
181748,Station Rd,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
181748,Station Rd,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
181748,Station Rd,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,4.07
181748,Station Rd,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,4.64
181748,Station Rd,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,2.24
181748,Station Rd,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,13.2
181748,Station Rd,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,24.5
181748,Station Rd,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
181748,Station Rd,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
181748,Station Rd,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
181748,Station Rd,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,8.2
181748,Station Rd,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
181748,Station Rd,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
181748,Station Rd,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
181748,Station Rd,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
181748,Station Rd,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
181748,Station Rd,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
181748,Station Rd,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
181748,Station Rd,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181748,Station Rd,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
181748,Station Rd,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
181748,Station Rd,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
181748,Station Rd,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
181748,Station Rd,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
181748,Station Rd,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
181748,Station Rd,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,4.02
181748,Station Rd,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,4.27
181748,Station Rd,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,2.22
181748,Station Rd,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,12.7
181748,Station Rd,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,19.3
181748,Station Rd,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,23.2
181748,Station Rd,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
181748,Station Rd,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
181748,Station Rd,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
181748,Station Rd,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
181748,Station Rd,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
181748,Station Rd,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
181748,Station Rd,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
181748,Station Rd,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
181748,Station Rd,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
181748,Station Rd,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
181748,Station Rd,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.4
181748,Station Rd,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
181748,Station Rd,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
181748,Station Rd,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
181748,Station Rd,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
181748,Station Rd,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
181748,Station Rd,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
181748,Station Rd,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,3.8
181748,Station Rd,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,3.83
181748,Station Rd,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,2.24
181748,Station Rd,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,13.0
181748,Station Rd,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,19.5
181748,Station Rd,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,22.1
181748,Station Rd,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
181748,Station Rd,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
181748,Station Rd,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
181748,Station Rd,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
181748,Station Rd,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181748,Station Rd,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
181748,Station Rd,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
181748,Station Rd,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
181748,Station Rd,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
181748,Station Rd,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
181748,Station Rd,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,5.0
181748,Station Rd,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
181748,Station Rd,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
181748,Station Rd,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
181748,Station Rd,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
181748,Station Rd,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
181748,Station Rd,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
181748,Station Rd,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181748,Station Rd,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,3.98
181748,Station Rd,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,3.8
181748,Station Rd,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,2.69
181748,Station Rd,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,12.3
181748,Station Rd,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
181748,Station Rd,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
181748,Station Rd,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
181748,Station Rd,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
181748,Station Rd,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181748,Station Rd,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
181748,Station Rd,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
181748,Station Rd,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
181748,Station Rd,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
181748,Station Rd,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
181748,Station Rd,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
181748,Station Rd,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
181748,Station Rd,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
181748,Station Rd,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
181748,Station Rd,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
181748,Station Rd,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
181748,Station Rd,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
181748,Station Rd,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,6.6
181748,Station Rd,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,4.51
181748,Station Rd,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,2.11
181748,Station Rd,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,17.1
181748,Station Rd,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,29.7
181748,Station Rd,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,24.6
181748,Station Rd,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
181748,Station Rd,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
181748,Station Rd,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
181748,Station Rd,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
181748,Station Rd,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
181748,Station Rd,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
181748,Station Rd,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
181748,Station Rd,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
181748,Station Rd,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181748,Station Rd,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.81
181748,Station Rd,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
181748,Station Rd,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
181748,Station Rd,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
181748,Station Rd,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
181748,Station Rd,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
181748,Station Rd,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,6.49
181748,Station Rd,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,5.1
181748,Station Rd,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,2.01
181748,Station Rd,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,19.1
181748,Station Rd,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,29.1
181748,Station Rd,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,26.2
181748,Station Rd,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
181748,Station Rd,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
181748,Station Rd,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
181748,Station Rd,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,10.7
181748,Station Rd,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
181748,Station Rd,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
181748,Station Rd,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
181748,Station Rd,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
181748,Station Rd,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.9
181748,Station Rd,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
181748,Station Rd,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.85
181748,Station Rd,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
181748,Station Rd,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
181748,Station Rd,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
181748,Station Rd,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
181748,Station Rd,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
181748,Station Rd,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,3.56
181748,Station Rd,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,4.7
181748,Station Rd,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,2.32
181748,Station Rd,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,16.4
181748,Station Rd,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,18.9
181748,Station Rd,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,25.4
181748,Station Rd,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
181748,Station Rd,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
181748,Station Rd,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
181748,Station Rd,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
181748,Station Rd,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
181748,Station Rd,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
181748,Station Rd,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
181748,Station Rd,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
181748,Station Rd,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,7.4
181748,Station Rd,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
181748,Station Rd,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
181748,Station Rd,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
181748,Station Rd,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
181748,Station Rd,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
181748,Station Rd,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
181748,Station Rd,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,3.7
181748,Station Rd,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,4.62
181748,Station Rd,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,2.08
181748,Station Rd,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,17.8
181748,Station Rd,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,19.2
181748,Station Rd,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,24.9
181748,Station Rd,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
181748,Station Rd,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
181748,Station Rd,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,10.5
181748,Station Rd,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
181748,Station Rd,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
181748,Station Rd,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
181748,Station Rd,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
181748,Station Rd,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
181748,Station Rd,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
181748,Station Rd,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,6.5
181748,Station Rd,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
181748,Station Rd,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
181748,Station Rd,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
181748,Station Rd,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
181748,Station Rd,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
181748,Station Rd,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
181748,Station Rd,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181748,Station Rd,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,3.71
181748,Station Rd,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,4.57
181748,Station Rd,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,2.16
181748,Station Rd,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,16.4
181748,Station Rd,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,18.9
181748,Station Rd,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,25.1
181748,Station Rd,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
181748,Station Rd,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
181748,Station Rd,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
181748,Station Rd,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
181748,Station Rd,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
181748,Station Rd,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
181748,Station Rd,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
181748,Station Rd,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
181748,Station Rd,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
181748,Station Rd,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
181748,Station Rd,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
181748,Station Rd,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
181748,Station Rd,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
181748,Station Rd,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
181748,Station Rd,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
181748,Station Rd,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,3.88
181748,Station Rd,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,4.5
181748,Station Rd,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,2.14
181748,Station Rd,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,15.0
181748,Station Rd,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,19.2
181748,Station Rd,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,24.5
181748,Station Rd,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
181748,Station Rd,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
181748,Station Rd,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181748,Station Rd,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
181748,Station Rd,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
181748,Station Rd,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
181748,Station Rd,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
181748,Station Rd,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
181748,Station Rd,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181748,Station Rd,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
181748,Station Rd,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
181748,Station Rd,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
181748,Station Rd,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
181748,Station Rd,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
181748,Station Rd,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
181748,Station Rd,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,3.58
181748,Station Rd,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,6.31
181748,Station Rd,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,2.09
181748,Station Rd,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,22.6
181748,Station Rd,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,19.3
181748,Station Rd,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,30.6
181748,Station Rd,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
181748,Station Rd,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
181748,Station Rd,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
181748,Station Rd,2023-08-04 23:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
181748,Station Rd,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
181748,Station Rd,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
181748,Station Rd,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
181748,Station Rd,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
181748,Station Rd,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-04 23:50:00+00:00,feeder,10.0,N Current (RMS),A,8.5
181748,Station Rd,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
181748,Station Rd,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
181748,Station Rd,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
181748,Station Rd,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
181748,Station Rd,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
181748,Station Rd,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
181748,Station Rd,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
181748,Station Rd,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,3.3
181748,Station Rd,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,5.84
181748,Station Rd,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,2.35
181748,Station Rd,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,21.7
181748,Station Rd,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,18.8
181748,Station Rd,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,29.4
181748,Station Rd,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
181748,Station Rd,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
181748,Station Rd,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
181748,Station Rd,2023-08-04 23:40:00+00:00,feeder,20.0,N Current (RMS),A,9.5
181748,Station Rd,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
181748,Station Rd,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
181748,Station Rd,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
181748,Station Rd,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
181748,Station Rd,2023-08-04 23:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
181748,Station Rd,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
181748,Station Rd,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
181748,Station Rd,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
181748,Station Rd,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
181748,Station Rd,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
181748,Station Rd,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
181748,Station Rd,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,3.78
181748,Station Rd,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,4.39
181748,Station Rd,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,2.76
181748,Station Rd,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,15.1
181748,Station Rd,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,19.3
181748,Station Rd,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,24.4
181748,Station Rd,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
181748,Station Rd,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
181748,Station Rd,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-04 23:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
181748,Station Rd,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
181748,Station Rd,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
181748,Station Rd,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
181748,Station Rd,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
181748,Station Rd,2023-08-04 23:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
181748,Station Rd,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
181748,Station Rd,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
181748,Station Rd,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
181748,Station Rd,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
181748,Station Rd,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
181748,Station Rd,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
181748,Station Rd,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
181748,Station Rd,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,5.11
181748,Station Rd,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,5.28
181748,Station Rd,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,1.96
181748,Station Rd,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,19.9
181748,Station Rd,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,26.6
181748,Station Rd,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
181748,Station Rd,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
181748,Station Rd,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
181748,Station Rd,2023-08-04 23:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181748,Station Rd,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
181748,Station Rd,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
181748,Station Rd,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
181748,Station Rd,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
181748,Station Rd,2023-08-04 23:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
181748,Station Rd,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
181748,Station Rd,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181748,Station Rd,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
181748,Station Rd,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
181748,Station Rd,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.83
181748,Station Rd,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
181748,Station Rd,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
181748,Station Rd,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
181748,Station Rd,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,7.17
181748,Station Rd,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,7.12
181748,Station Rd,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,1.83
181748,Station Rd,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,28.1
181748,Station Rd,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,32.4
181748,Station Rd,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,32.8
181748,Station Rd,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
181748,Station Rd,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
181748,Station Rd,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
181748,Station Rd,2023-08-04 23:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181748,Station Rd,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
181748,Station Rd,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
181748,Station Rd,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
181748,Station Rd,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
181748,Station Rd,2023-08-04 23:10:00+00:00,feeder,10.0,N Current (RMS),A,12.1
181748,Station Rd,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
181748,Station Rd,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
181748,Station Rd,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
181748,Station Rd,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
181748,Station Rd,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
181748,Station Rd,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
181748,Station Rd,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
181748,Station Rd,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
181748,Station Rd,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
181748,Station Rd,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,5.3
181748,Station Rd,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,5.95
181748,Station Rd,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,1.62
181748,Station Rd,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,23.8
181748,Station Rd,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,25.6
181748,Station Rd,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
181748,Station Rd,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
181748,Station Rd,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
181748,Station Rd,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-04 23:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181748,Station Rd,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
181748,Station Rd,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181748,Station Rd,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
