Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
181748,Station Rd,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
181748,Station Rd,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-04 23:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
181748,Station Rd,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
181748,Station Rd,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
181748,Station Rd,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
181748,Station Rd,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
181748,Station Rd,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
181748,Station Rd,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
181748,Station Rd,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
181748,Station Rd,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,4.37
181748,Station Rd,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,6.29
181748,Station Rd,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,2.04
181748,Station Rd,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,25.0
181748,Station Rd,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,30.7
181748,Station Rd,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
181748,Station Rd,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
181748,Station Rd,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
181748,Station Rd,2023-08-04 22:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
181748,Station Rd,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
181748,Station Rd,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
181748,Station Rd,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
181748,Station Rd,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
181748,Station Rd,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
181748,Station Rd,2023-08-04 22:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
181748,Station Rd,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
181748,Station Rd,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.75
181748,Station Rd,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
181748,Station Rd,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
181748,Station Rd,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
181748,Station Rd,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
181748,Station Rd,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
181748,Station Rd,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,4.97
181748,Station Rd,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,5.5
181748,Station Rd,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,2.4
181748,Station Rd,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,21.2
181748,Station Rd,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,27.7
181748,Station Rd,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
181748,Station Rd,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
181748,Station Rd,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
181748,Station Rd,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
181748,Station Rd,2023-08-04 22:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
181748,Station Rd,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
181748,Station Rd,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
181748,Station Rd,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
181748,Station Rd,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
181748,Station Rd,2023-08-04 22:40:00+00:00,feeder,10.0,N Current (RMS),A,8.1
181748,Station Rd,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
181748,Station Rd,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
181748,Station Rd,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
181748,Station Rd,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
181748,Station Rd,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
181748,Station Rd,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
181748,Station Rd,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
181748,Station Rd,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
181748,Station Rd,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,5.36
181748,Station Rd,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,5.64
181748,Station Rd,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,4.08
181748,Station Rd,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,18.6
181748,Station Rd,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,25.3
181748,Station Rd,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,28.8
181748,Station Rd,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,20.8
181748,Station Rd,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
181748,Station Rd,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
181748,Station Rd,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
181748,Station Rd,2023-08-04 22:30:00+00:00,feeder,20.0,N Current (RMS),A,14.9
181748,Station Rd,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
181748,Station Rd,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.32
181748,Station Rd,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
181748,Station Rd,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
181748,Station Rd,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,30.7
181748,Station Rd,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
181748,Station Rd,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
181748,Station Rd,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
181748,Station Rd,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
181748,Station Rd,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
181748,Station Rd,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
181748,Station Rd,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
181748,Station Rd,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
181748,Station Rd,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
181748,Station Rd,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181748,Station Rd,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,12.63
181748,Station Rd,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,5.73
181748,Station Rd,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,3.19
181748,Station Rd,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,42.1
181748,Station Rd,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
181748,Station Rd,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,29.6
181748,Station Rd,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,19.4
181748,Station Rd,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
181748,Station Rd,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
181748,Station Rd,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
181748,Station Rd,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,28.8
181748,Station Rd,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
181748,Station Rd,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
181748,Station Rd,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
181748,Station Rd,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
181748,Station Rd,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
181748,Station Rd,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
181748,Station Rd,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
181748,Station Rd,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
181748,Station Rd,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
181748,Station Rd,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
181748,Station Rd,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
181748,Station Rd,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
181748,Station Rd,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
181748,Station Rd,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,7.73
181748,Station Rd,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,6.14
181748,Station Rd,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,6.59
181748,Station Rd,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,31.8
181748,Station Rd,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,35.3
181748,Station Rd,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,31.3
181748,Station Rd,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
181748,Station Rd,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
181748,Station Rd,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
181748,Station Rd,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
181748,Station Rd,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,27.2
181748,Station Rd,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181748,Station Rd,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
181748,Station Rd,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
181748,Station Rd,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
181748,Station Rd,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
181748,Station Rd,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
181748,Station Rd,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
181748,Station Rd,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
181748,Station Rd,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
181748,Station Rd,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
181748,Station Rd,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
181748,Station Rd,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
181748,Station Rd,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
181748,Station Rd,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
181748,Station Rd,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
181748,Station Rd,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181748,Station Rd,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,5.72
181748,Station Rd,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,6.48
181748,Station Rd,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,8.24
181748,Station Rd,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,29.4
181748,Station Rd,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,28.1
181748,Station Rd,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,32.8
181748,Station Rd,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
181748,Station Rd,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
181748,Station Rd,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
181748,Station Rd,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,19.3
181748,Station Rd,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
181748,Station Rd,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
181748,Station Rd,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
181748,Station Rd,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
181748,Station Rd,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
181748,Station Rd,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
181748,Station Rd,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
181748,Station Rd,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
181748,Station Rd,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
181748,Station Rd,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
181748,Station Rd,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
181748,Station Rd,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
181748,Station Rd,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
181748,Station Rd,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
181748,Station Rd,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181748,Station Rd,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,6.43
181748,Station Rd,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,9.54
181748,Station Rd,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,3.93
181748,Station Rd,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,28.0
181748,Station Rd,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
181748,Station Rd,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,43.7
181748,Station Rd,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,21.1
181748,Station Rd,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
181748,Station Rd,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
181748,Station Rd,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
181748,Station Rd,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
181748,Station Rd,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,18.7
181748,Station Rd,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
181748,Station Rd,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
181748,Station Rd,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
181748,Station Rd,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
181748,Station Rd,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.39
181748,Station Rd,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
181748,Station Rd,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
181748,Station Rd,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
181748,Station Rd,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
181748,Station Rd,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
181748,Station Rd,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
181748,Station Rd,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
181748,Station Rd,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
181748,Station Rd,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
181748,Station Rd,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
181748,Station Rd,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,4.85
181748,Station Rd,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,7.97
181748,Station Rd,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,4.76
181748,Station Rd,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,24.3
181748,Station Rd,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,24.9
181748,Station Rd,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
181748,Station Rd,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,24.2
181748,Station Rd,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
181748,Station Rd,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
181748,Station Rd,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
181748,Station Rd,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181748,Station Rd,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
181748,Station Rd,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
181748,Station Rd,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
181748,Station Rd,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
181748,Station Rd,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
181748,Station Rd,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
181748,Station Rd,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
181748,Station Rd,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
181748,Station Rd,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
181748,Station Rd,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
181748,Station Rd,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
181748,Station Rd,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
181748,Station Rd,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
181748,Station Rd,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
181748,Station Rd,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181748,Station Rd,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,5.3
181748,Station Rd,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,7.51
181748,Station Rd,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,3.03
181748,Station Rd,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,23.3
181748,Station Rd,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,25.5
181748,Station Rd,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,36.2
181748,Station Rd,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,18.2
181748,Station Rd,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
181748,Station Rd,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
181748,Station Rd,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
181748,Station Rd,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
181748,Station Rd,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
181748,Station Rd,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181748,Station Rd,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
181748,Station Rd,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
181748,Station Rd,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
181748,Station Rd,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
181748,Station Rd,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
181748,Station Rd,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
181748,Station Rd,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
181748,Station Rd,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
181748,Station Rd,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
181748,Station Rd,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
181748,Station Rd,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
181748,Station Rd,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
181748,Station Rd,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,6.58
181748,Station Rd,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,8.4
181748,Station Rd,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,5.24
181748,Station Rd,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,23.3
181748,Station Rd,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
181748,Station Rd,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,39.5
181748,Station Rd,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,25.8
181748,Station Rd,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
181748,Station Rd,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.64
181748,Station Rd,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
181748,Station Rd,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,22.5
181748,Station Rd,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
181748,Station Rd,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
181748,Station Rd,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
181748,Station Rd,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
181748,Station Rd,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
181748,Station Rd,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
181748,Station Rd,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
181748,Station Rd,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
181748,Station Rd,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
181748,Station Rd,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
181748,Station Rd,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
181748,Station Rd,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
181748,Station Rd,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
181748,Station Rd,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
181748,Station Rd,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,8.39
181748,Station Rd,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,10.73
181748,Station Rd,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,3.55
181748,Station Rd,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,32.9
181748,Station Rd,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
181748,Station Rd,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
181748,Station Rd,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,20.9
181748,Station Rd,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
181748,Station Rd,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
181748,Station Rd,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
181748,Station Rd,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
181748,Station Rd,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,17.1
181748,Station Rd,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
181748,Station Rd,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
181748,Station Rd,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
181748,Station Rd,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
181748,Station Rd,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
181748,Station Rd,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
181748,Station Rd,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
181748,Station Rd,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
181748,Station Rd,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
181748,Station Rd,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
181748,Station Rd,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
181748,Station Rd,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
181748,Station Rd,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
181748,Station Rd,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,5.92
181748,Station Rd,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,8.41
181748,Station Rd,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,4.39
181748,Station Rd,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,24.9
181748,Station Rd,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,28.3
181748,Station Rd,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,39.4
181748,Station Rd,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,22.9
181748,Station Rd,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
181748,Station Rd,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.74
181748,Station Rd,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
181748,Station Rd,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,20.9
181748,Station Rd,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
181748,Station Rd,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
181748,Station Rd,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
181748,Station Rd,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
181748,Station Rd,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
181748,Station Rd,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
181748,Station Rd,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
181748,Station Rd,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
181748,Station Rd,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
181748,Station Rd,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
181748,Station Rd,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
181748,Station Rd,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
181748,Station Rd,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
181748,Station Rd,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,8.48
181748,Station Rd,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,10.21
181748,Station Rd,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,2.74
181748,Station Rd,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,31.3
181748,Station Rd,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,38.3
181748,Station Rd,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,47.1
181748,Station Rd,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,18.0
181748,Station Rd,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
181748,Station Rd,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
181748,Station Rd,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
181748,Station Rd,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181748,Station Rd,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181748,Station Rd,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
181748,Station Rd,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
181748,Station Rd,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
181748,Station Rd,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
181748,Station Rd,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
181748,Station Rd,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
181748,Station Rd,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
181748,Station Rd,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
181748,Station Rd,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
181748,Station Rd,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
181748,Station Rd,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
181748,Station Rd,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
181748,Station Rd,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
181748,Station Rd,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,6.77
181748,Station Rd,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,7.67
181748,Station Rd,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,5.58
181748,Station Rd,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,24.5
181748,Station Rd,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
181748,Station Rd,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,37.6
181748,Station Rd,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,28.2
181748,Station Rd,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
181748,Station Rd,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
181748,Station Rd,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
181748,Station Rd,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
181748,Station Rd,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,18.1
181748,Station Rd,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
181748,Station Rd,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
181748,Station Rd,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.99
181748,Station Rd,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
181748,Station Rd,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
181748,Station Rd,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,25.5
181748,Station Rd,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
181748,Station Rd,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
181748,Station Rd,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
181748,Station Rd,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
181748,Station Rd,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
181748,Station Rd,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
181748,Station Rd,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
181748,Station Rd,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
181748,Station Rd,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,15.09
181748,Station Rd,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,9.24
181748,Station Rd,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,5.37
181748,Station Rd,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,39.6
181748,Station Rd,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
181748,Station Rd,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
181748,Station Rd,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,26.8
181748,Station Rd,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
181748,Station Rd,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
181748,Station Rd,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
181748,Station Rd,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,18.2
181748,Station Rd,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
181748,Station Rd,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
181748,Station Rd,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
181748,Station Rd,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.06
181748,Station Rd,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
181748,Station Rd,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
181748,Station Rd,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,36.9
181748,Station Rd,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.1
181748,Station Rd,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
181748,Station Rd,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
181748,Station Rd,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
181748,Station Rd,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
181748,Station Rd,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
181748,Station Rd,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
181748,Station Rd,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181748,Station Rd,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,16.91
181748,Station Rd,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,7.39
181748,Station Rd,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,3.86
181748,Station Rd,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,50.8
181748,Station Rd,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
181748,Station Rd,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,35.7
181748,Station Rd,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,22.8
181748,Station Rd,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
181748,Station Rd,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
181748,Station Rd,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
181748,Station Rd,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,17.1
181748,Station Rd,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
181748,Station Rd,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
181748,Station Rd,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
181748,Station Rd,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
181748,Station Rd,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
181748,Station Rd,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
181748,Station Rd,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
181748,Station Rd,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
181748,Station Rd,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
181748,Station Rd,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
181748,Station Rd,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
181748,Station Rd,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
181748,Station Rd,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
181748,Station Rd,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,6.61
181748,Station Rd,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,10.2
181748,Station Rd,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,3.67
181748,Station Rd,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,29.6
181748,Station Rd,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,30.2
