Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,46.5
181748,Station Rd,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,20.6
181748,Station Rd,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
181748,Station Rd,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
181748,Station Rd,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
181748,Station Rd,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
181748,Station Rd,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181748,Station Rd,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181748,Station Rd,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
181748,Station Rd,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
181748,Station Rd,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
181748,Station Rd,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
181748,Station Rd,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
181748,Station Rd,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
181748,Station Rd,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
181748,Station Rd,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
181748,Station Rd,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
181748,Station Rd,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
181748,Station Rd,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
181748,Station Rd,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,5.56
181748,Station Rd,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,8.01
181748,Station Rd,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,5.39
181748,Station Rd,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,22.6
181748,Station Rd,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,26.7
181748,Station Rd,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
181748,Station Rd,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,27.1
181748,Station Rd,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
181748,Station Rd,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
181748,Station Rd,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
181748,Station Rd,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181748,Station Rd,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181748,Station Rd,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
181748,Station Rd,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
181748,Station Rd,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
181748,Station Rd,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.41
181748,Station Rd,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,12.7
181748,Station Rd,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
181748,Station Rd,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
181748,Station Rd,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
181748,Station Rd,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
181748,Station Rd,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
181748,Station Rd,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
181748,Station Rd,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
181748,Station Rd,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,6.85
181748,Station Rd,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,7.18
181748,Station Rd,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,5.31
181748,Station Rd,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,21.7
181748,Station Rd,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,32.1
181748,Station Rd,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,35.6
181748,Station Rd,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,28.1
181748,Station Rd,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
181748,Station Rd,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
181748,Station Rd,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
181748,Station Rd,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
181748,Station Rd,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,13.7
181748,Station Rd,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
181748,Station Rd,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
181748,Station Rd,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
181748,Station Rd,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
181748,Station Rd,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
181748,Station Rd,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,16.3
181748,Station Rd,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181748,Station Rd,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
181748,Station Rd,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
181748,Station Rd,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
181748,Station Rd,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
181748,Station Rd,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
181748,Station Rd,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
181748,Station Rd,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
181748,Station Rd,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
181748,Station Rd,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181748,Station Rd,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,6.76
181748,Station Rd,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,6.7
181748,Station Rd,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,6.82
181748,Station Rd,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,20.6
181748,Station Rd,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
181748,Station Rd,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,33.8
181748,Station Rd,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,32.6
181748,Station Rd,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
181748,Station Rd,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
181748,Station Rd,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
181748,Station Rd,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181748,Station Rd,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
181748,Station Rd,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
181748,Station Rd,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
181748,Station Rd,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
181748,Station Rd,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.18
181748,Station Rd,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
181748,Station Rd,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
181748,Station Rd,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
181748,Station Rd,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
181748,Station Rd,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
181748,Station Rd,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
181748,Station Rd,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
181748,Station Rd,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
181748,Station Rd,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
181748,Station Rd,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
181748,Station Rd,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
181748,Station Rd,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,8.92
181748,Station Rd,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,7.82
181748,Station Rd,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,6.15
181748,Station Rd,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,22.3
181748,Station Rd,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,39.5
181748,Station Rd,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,38.6
181748,Station Rd,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,30.5
181748,Station Rd,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
181748,Station Rd,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.89
181748,Station Rd,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
181748,Station Rd,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181748,Station Rd,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
181748,Station Rd,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
181748,Station Rd,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
181748,Station Rd,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
181748,Station Rd,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
181748,Station Rd,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
181748,Station Rd,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
181748,Station Rd,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
181748,Station Rd,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
181748,Station Rd,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
181748,Station Rd,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
181748,Station Rd,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
181748,Station Rd,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,7.63
181748,Station Rd,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,9.57
181748,Station Rd,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,6.41
181748,Station Rd,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,23.9
181748,Station Rd,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,34.6
181748,Station Rd,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
181748,Station Rd,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,30.9
181748,Station Rd,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.61
181748,Station Rd,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
181748,Station Rd,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
181748,Station Rd,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,21.5
181748,Station Rd,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
181748,Station Rd,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
181748,Station Rd,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
181748,Station Rd,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
181748,Station Rd,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
181748,Station Rd,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
181748,Station Rd,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
181748,Station Rd,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
181748,Station Rd,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
181748,Station Rd,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
181748,Station Rd,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
181748,Station Rd,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181748,Station Rd,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,11.21
181748,Station Rd,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,9.1
181748,Station Rd,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,4.31
181748,Station Rd,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,28.2
181748,Station Rd,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
181748,Station Rd,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,43.4
181748,Station Rd,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,24.2
181748,Station Rd,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
181748,Station Rd,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
181748,Station Rd,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.48
181748,Station Rd,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
181748,Station Rd,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,19.7
181748,Station Rd,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
181748,Station Rd,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
181748,Station Rd,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
181748,Station Rd,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
181748,Station Rd,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
181748,Station Rd,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.39
181748,Station Rd,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
181748,Station Rd,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
181748,Station Rd,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
181748,Station Rd,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
181748,Station Rd,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
181748,Station Rd,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
181748,Station Rd,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,8.33
181748,Station Rd,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,11.95
181748,Station Rd,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,6.51
181748,Station Rd,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,30.0
181748,Station Rd,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,37.6
181748,Station Rd,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
181748,Station Rd,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,31.1
181748,Station Rd,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181748,Station Rd,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.51
181748,Station Rd,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
181748,Station Rd,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
181748,Station Rd,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,24.2
181748,Station Rd,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
181748,Station Rd,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
181748,Station Rd,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
181748,Station Rd,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
181748,Station Rd,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
181748,Station Rd,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
181748,Station Rd,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
181748,Station Rd,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
181748,Station Rd,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
181748,Station Rd,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
181748,Station Rd,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
181748,Station Rd,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
181748,Station Rd,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
181748,Station Rd,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,10.06
181748,Station Rd,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,13.86
181748,Station Rd,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,6.24
181748,Station Rd,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,30.2
181748,Station Rd,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
181748,Station Rd,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,62.1
181748,Station Rd,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,30.3
181748,Station Rd,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
181748,Station Rd,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
181748,Station Rd,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
181748,Station Rd,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,17.5
181748,Station Rd,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
181748,Station Rd,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
181748,Station Rd,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
181748,Station Rd,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
181748,Station Rd,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
181748,Station Rd,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
181748,Station Rd,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
181748,Station Rd,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
181748,Station Rd,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
181748,Station Rd,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
181748,Station Rd,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
181748,Station Rd,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,7.64
181748,Station Rd,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,10.9
181748,Station Rd,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,5.81
181748,Station Rd,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,26.0
181748,Station Rd,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
181748,Station Rd,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
181748,Station Rd,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,29.4
181748,Station Rd,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
181748,Station Rd,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.91
181748,Station Rd,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
181748,Station Rd,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,20.7
181748,Station Rd,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
181748,Station Rd,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
181748,Station Rd,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
181748,Station Rd,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
181748,Station Rd,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
181748,Station Rd,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
181748,Station Rd,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
181748,Station Rd,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
181748,Station Rd,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
181748,Station Rd,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
181748,Station Rd,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
181748,Station Rd,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
181748,Station Rd,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
181748,Station Rd,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,6.83
181748,Station Rd,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,13.28
181748,Station Rd,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,7.31
181748,Station Rd,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,33.4
181748,Station Rd,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,31.2
181748,Station Rd,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
181748,Station Rd,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,35.0
181748,Station Rd,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
181748,Station Rd,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.45
181748,Station Rd,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
181748,Station Rd,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,27.5
181748,Station Rd,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
181748,Station Rd,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
181748,Station Rd,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
181748,Station Rd,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
181748,Station Rd,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
181748,Station Rd,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
181748,Station Rd,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
181748,Station Rd,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
181748,Station Rd,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
181748,Station Rd,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
181748,Station Rd,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
181748,Station Rd,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
181748,Station Rd,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
181748,Station Rd,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
181748,Station Rd,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,7.26
181748,Station Rd,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,15.51
181748,Station Rd,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,7.27
181748,Station Rd,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,37.6
181748,Station Rd,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,32.7
181748,Station Rd,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,68.1
181748,Station Rd,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,34.1
181748,Station Rd,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
181748,Station Rd,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.38
181748,Station Rd,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
181748,Station Rd,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,31.0
181748,Station Rd,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
181748,Station Rd,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
181748,Station Rd,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
181748,Station Rd,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
181748,Station Rd,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
181748,Station Rd,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.19
181748,Station Rd,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
181748,Station Rd,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
181748,Station Rd,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
181748,Station Rd,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
181748,Station Rd,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
181748,Station Rd,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
181748,Station Rd,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
181748,Station Rd,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
181748,Station Rd,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,7.57
181748,Station Rd,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,16.34
181748,Station Rd,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,8.41
181748,Station Rd,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,40.2
181748,Station Rd,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,33.6
181748,Station Rd,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
181748,Station Rd,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,38.4
181748,Station Rd,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.23
181748,Station Rd,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.47
181748,Station Rd,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
181748,Station Rd,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,33.0
181748,Station Rd,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
181748,Station Rd,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
181748,Station Rd,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
181748,Station Rd,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
181748,Station Rd,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
181748,Station Rd,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
181748,Station Rd,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
181748,Station Rd,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
181748,Station Rd,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
181748,Station Rd,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
181748,Station Rd,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
181748,Station Rd,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
181748,Station Rd,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
181748,Station Rd,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,8.1
181748,Station Rd,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,14.98
181748,Station Rd,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,7.4
181748,Station Rd,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,36.7
181748,Station Rd,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
181748,Station Rd,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,65.9
181748,Station Rd,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,35.2
181748,Station Rd,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.69
181748,Station Rd,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.76
181748,Station Rd,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
181748,Station Rd,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,25.2
181748,Station Rd,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
181748,Station Rd,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
181748,Station Rd,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
181748,Station Rd,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
181748,Station Rd,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
181748,Station Rd,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.1
181748,Station Rd,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,12.6
181748,Station Rd,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
181748,Station Rd,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
181748,Station Rd,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
181748,Station Rd,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
181748,Station Rd,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
181748,Station Rd,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
181748,Station Rd,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
181748,Station Rd,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
181748,Station Rd,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,10.13
181748,Station Rd,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,13.97
181748,Station Rd,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,7.89
181748,Station Rd,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,27.7
181748,Station Rd,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,44.5
181748,Station Rd,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,62.1
181748,Station Rd,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,36.2
181748,Station Rd,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181748,Station Rd,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
181748,Station Rd,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.83
181748,Station Rd,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
181748,Station Rd,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,21.5
181748,Station Rd,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
181748,Station Rd,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
181748,Station Rd,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
181748,Station Rd,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
181748,Station Rd,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
181748,Station Rd,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,16.9
181748,Station Rd,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
181748,Station Rd,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
181748,Station Rd,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
181748,Station Rd,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
181748,Station Rd,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
181748,Station Rd,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
181748,Station Rd,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
181748,Station Rd,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
181748,Station Rd,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
181748,Station Rd,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,7.81
181748,Station Rd,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,10.87
181748,Station Rd,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,8.93
181748,Station Rd,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,29.3
181748,Station Rd,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
181748,Station Rd,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,50.3
181748,Station Rd,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,41.1
181748,Station Rd,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
181748,Station Rd,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
181748,Station Rd,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.33
181748,Station Rd,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
181748,Station Rd,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,21.5
181748,Station Rd,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181748,Station Rd,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
181748,Station Rd,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
181748,Station Rd,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
181748,Station Rd,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
181748,Station Rd,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.3
181748,Station Rd,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
181748,Station Rd,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
181748,Station Rd,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
181748,Station Rd,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
181748,Station Rd,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
181748,Station Rd,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
181748,Station Rd,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
181748,Station Rd,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
181748,Station Rd,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,6.12
181748,Station Rd,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,9.67
181748,Station Rd,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,8.85
181748,Station Rd,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,28.6
181748,Station Rd,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,27.8
181748,Station Rd,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,45.4
181748,Station Rd,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,40.9
181748,Station Rd,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
181748,Station Rd,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
181748,Station Rd,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
181748,Station Rd,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
181748,Station Rd,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
181748,Station Rd,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
181748,Station Rd,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
181748,Station Rd,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
181748,Station Rd,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.48
181748,Station Rd,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
181748,Station Rd,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
181748,Station Rd,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
