Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
181748,Station Rd,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
181748,Station Rd,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
181748,Station Rd,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
181748,Station Rd,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
181748,Station Rd,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181748,Station Rd,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,7.22
181748,Station Rd,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,8.37
181748,Station Rd,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,6.25
181748,Station Rd,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,25.1
181748,Station Rd,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,32.8
181748,Station Rd,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
181748,Station Rd,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
181748,Station Rd,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.58
181748,Station Rd,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
181748,Station Rd,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,22.4
181748,Station Rd,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
181748,Station Rd,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
181748,Station Rd,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
181748,Station Rd,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
181748,Station Rd,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
181748,Station Rd,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
181748,Station Rd,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
181748,Station Rd,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181748,Station Rd,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
181748,Station Rd,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
181748,Station Rd,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
181748,Station Rd,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
181748,Station Rd,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
181748,Station Rd,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
181748,Station Rd,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
181748,Station Rd,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181748,Station Rd,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,10.25
181748,Station Rd,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,9.27
181748,Station Rd,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,6.44
181748,Station Rd,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,24.5
181748,Station Rd,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,44.4
181748,Station Rd,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,43.8
181748,Station Rd,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,31.2
181748,Station Rd,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
181748,Station Rd,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.9
181748,Station Rd,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.24
181748,Station Rd,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
181748,Station Rd,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,27.1
181748,Station Rd,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
181748,Station Rd,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
181748,Station Rd,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
181748,Station Rd,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
181748,Station Rd,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
181748,Station Rd,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.79
181748,Station Rd,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
181748,Station Rd,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
181748,Station Rd,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
181748,Station Rd,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
181748,Station Rd,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
181748,Station Rd,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
181748,Station Rd,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
181748,Station Rd,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,9.38
181748,Station Rd,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,11.69
181748,Station Rd,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,10.56
181748,Station Rd,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,27.2
181748,Station Rd,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,41.3
181748,Station Rd,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
181748,Station Rd,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
181748,Station Rd,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
181748,Station Rd,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
181748,Station Rd,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.21
181748,Station Rd,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
181748,Station Rd,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,28.2
181748,Station Rd,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
181748,Station Rd,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
181748,Station Rd,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
181748,Station Rd,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
181748,Station Rd,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.76
181748,Station Rd,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
181748,Station Rd,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
181748,Station Rd,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
181748,Station Rd,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
181748,Station Rd,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
181748,Station Rd,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
181748,Station Rd,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
181748,Station Rd,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
181748,Station Rd,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
181748,Station Rd,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
181748,Station Rd,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,6.73
181748,Station Rd,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,12.72
181748,Station Rd,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,7.34
181748,Station Rd,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,29.6
181748,Station Rd,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
181748,Station Rd,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,55.8
181748,Station Rd,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,34.8
181748,Station Rd,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
181748,Station Rd,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.67
181748,Station Rd,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
181748,Station Rd,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,36.4
181748,Station Rd,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
181748,Station Rd,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
181748,Station Rd,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
181748,Station Rd,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
181748,Station Rd,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
181748,Station Rd,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
181748,Station Rd,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
181748,Station Rd,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
181748,Station Rd,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
181748,Station Rd,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
181748,Station Rd,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
181748,Station Rd,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
181748,Station Rd,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
181748,Station Rd,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
181748,Station Rd,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181748,Station Rd,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,4.74
181748,Station Rd,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,15.74
181748,Station Rd,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,7.2
181748,Station Rd,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,44.1
181748,Station Rd,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,23.4
181748,Station Rd,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
181748,Station Rd,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,35.5
181748,Station Rd,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
181748,Station Rd,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.33
181748,Station Rd,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
181748,Station Rd,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,27.4
181748,Station Rd,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
181748,Station Rd,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
181748,Station Rd,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
181748,Station Rd,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
181748,Station Rd,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
181748,Station Rd,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
181748,Station Rd,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
181748,Station Rd,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,21.3
181748,Station Rd,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
181748,Station Rd,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
181748,Station Rd,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
181748,Station Rd,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
181748,Station Rd,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
181748,Station Rd,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
181748,Station Rd,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
181748,Station Rd,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,5.17
181748,Station Rd,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,12.72
181748,Station Rd,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,10.81
181748,Station Rd,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,37.0
181748,Station Rd,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,25.2
181748,Station Rd,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
181748,Station Rd,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
181748,Station Rd,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
181748,Station Rd,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.08
181748,Station Rd,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
181748,Station Rd,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
181748,Station Rd,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181748,Station Rd,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
181748,Station Rd,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
181748,Station Rd,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
181748,Station Rd,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
181748,Station Rd,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.5
181748,Station Rd,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,22.7
181748,Station Rd,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
181748,Station Rd,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
181748,Station Rd,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
181748,Station Rd,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
181748,Station Rd,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
181748,Station Rd,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
181748,Station Rd,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
181748,Station Rd,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181748,Station Rd,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,5.09
181748,Station Rd,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,12.01
181748,Station Rd,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,9.2
181748,Station Rd,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,34.8
181748,Station Rd,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,24.7
181748,Station Rd,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,54.0
181748,Station Rd,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,42.7
181748,Station Rd,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
181748,Station Rd,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
181748,Station Rd,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
181748,Station Rd,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
181748,Station Rd,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181748,Station Rd,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181748,Station Rd,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
181748,Station Rd,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
181748,Station Rd,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
181748,Station Rd,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.04
181748,Station Rd,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,27.9
181748,Station Rd,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181748,Station Rd,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
181748,Station Rd,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
181748,Station Rd,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
181748,Station Rd,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
181748,Station Rd,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
181748,Station Rd,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
181748,Station Rd,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,5.46
181748,Station Rd,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,9.18
181748,Station Rd,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,11.11
181748,Station Rd,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,33.8
181748,Station Rd,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,25.9
181748,Station Rd,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
181748,Station Rd,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,50.1
181748,Station Rd,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
181748,Station Rd,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
181748,Station Rd,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.34
181748,Station Rd,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,19.0
181748,Station Rd,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181748,Station Rd,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
181748,Station Rd,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
181748,Station Rd,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
181748,Station Rd,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
181748,Station Rd,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,33.0
181748,Station Rd,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
181748,Station Rd,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
181748,Station Rd,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
181748,Station Rd,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
181748,Station Rd,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
181748,Station Rd,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
181748,Station Rd,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
181748,Station Rd,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181748,Station Rd,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,6.02
181748,Station Rd,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,8.63
181748,Station Rd,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,10.82
181748,Station Rd,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,34.5
181748,Station Rd,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
181748,Station Rd,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,40.6
181748,Station Rd,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,48.6
181748,Station Rd,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
181748,Station Rd,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
181748,Station Rd,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.14
181748,Station Rd,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,18.7
181748,Station Rd,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
181748,Station Rd,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
181748,Station Rd,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
181748,Station Rd,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
181748,Station Rd,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
181748,Station Rd,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,23.2
181748,Station Rd,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
181748,Station Rd,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
181748,Station Rd,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
181748,Station Rd,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
181748,Station Rd,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
181748,Station Rd,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
181748,Station Rd,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
181748,Station Rd,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
181748,Station Rd,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
181748,Station Rd,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,8.6
181748,Station Rd,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,7.76
181748,Station Rd,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,6.44
181748,Station Rd,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,27.0
181748,Station Rd,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,42.9
181748,Station Rd,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,36.7
181748,Station Rd,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,32.8
181748,Station Rd,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
181748,Station Rd,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
181748,Station Rd,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
181748,Station Rd,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181748,Station Rd,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
181748,Station Rd,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
181748,Station Rd,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
181748,Station Rd,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
181748,Station Rd,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.17
181748,Station Rd,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
181748,Station Rd,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
181748,Station Rd,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
181748,Station Rd,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
181748,Station Rd,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
181748,Station Rd,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
181748,Station Rd,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
181748,Station Rd,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
181748,Station Rd,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181748,Station Rd,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,5.06
181748,Station Rd,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,8.04
181748,Station Rd,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,8.81
181748,Station Rd,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,28.1
181748,Station Rd,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,38.9
181748,Station Rd,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,40.4
181748,Station Rd,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
181748,Station Rd,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
181748,Station Rd,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
181748,Station Rd,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
181748,Station Rd,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.36
181748,Station Rd,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,17.5
181748,Station Rd,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
181748,Station Rd,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
181748,Station Rd,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
181748,Station Rd,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
181748,Station Rd,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
181748,Station Rd,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,16.6
181748,Station Rd,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
181748,Station Rd,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
181748,Station Rd,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
181748,Station Rd,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
181748,Station Rd,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
181748,Station Rd,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
181748,Station Rd,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181748,Station Rd,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,5.66
181748,Station Rd,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,8.1
181748,Station Rd,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,6.41
181748,Station Rd,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,22.8
181748,Station Rd,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,27.2
181748,Station Rd,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
181748,Station Rd,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,31.5
181748,Station Rd,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
181748,Station Rd,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
181748,Station Rd,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.01
181748,Station Rd,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.33
181748,Station Rd,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,18.9
181748,Station Rd,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
181748,Station Rd,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
181748,Station Rd,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
181748,Station Rd,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.56
181748,Station Rd,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
181748,Station Rd,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
181748,Station Rd,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,28.4
181748,Station Rd,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
181748,Station Rd,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
181748,Station Rd,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
181748,Station Rd,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
181748,Station Rd,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
181748,Station Rd,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
181748,Station Rd,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
181748,Station Rd,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,14.27
181748,Station Rd,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,10.63
181748,Station Rd,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,5.3
181748,Station Rd,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,37.0
181748,Station Rd,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,61.9
181748,Station Rd,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
181748,Station Rd,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,26.8
181748,Station Rd,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
181748,Station Rd,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
181748,Station Rd,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.09
181748,Station Rd,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
181748,Station Rd,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181748,Station Rd,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
181748,Station Rd,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
181748,Station Rd,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.39
181748,Station Rd,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,15.8
181748,Station Rd,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
181748,Station Rd,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
181748,Station Rd,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
181748,Station Rd,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
181748,Station Rd,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
181748,Station Rd,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
181748,Station Rd,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,5.0
181748,Station Rd,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,7.18
181748,Station Rd,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,5.48
181748,Station Rd,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,23.6
181748,Station Rd,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,25.2
181748,Station Rd,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,35.5
181748,Station Rd,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,26.6
181748,Station Rd,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
181748,Station Rd,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
181748,Station Rd,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
181748,Station Rd,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
181748,Station Rd,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,14.9
181748,Station Rd,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
181748,Station Rd,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
181748,Station Rd,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
181748,Station Rd,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
181748,Station Rd,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
181748,Station Rd,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.76
181748,Station Rd,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,14.2
181748,Station Rd,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
181748,Station Rd,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
181748,Station Rd,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
181748,Station Rd,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
181748,Station Rd,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
181748,Station Rd,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
181748,Station Rd,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
181748,Station Rd,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
181748,Station Rd,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,5.87
181748,Station Rd,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,6.07
181748,Station Rd,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,4.35
181748,Station Rd,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,21.0
181748,Station Rd,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,27.0
181748,Station Rd,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,32.1
181748,Station Rd,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,22.7
181748,Station Rd,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181748,Station Rd,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
181748,Station Rd,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
181748,Station Rd,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.68
181748,Station Rd,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181748,Station Rd,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
181748,Station Rd,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
181748,Station Rd,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
181748,Station Rd,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
181748,Station Rd,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
181748,Station Rd,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.12
181748,Station Rd,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
181748,Station Rd,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
181748,Station Rd,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
181748,Station Rd,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
181748,Station Rd,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
181748,Station Rd,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
181748,Station Rd,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
181748,Station Rd,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
181748,Station Rd,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
181748,Station Rd,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,6.09
181748,Station Rd,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,5.69
181748,Station Rd,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,3.44
181748,Station Rd,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,21.2
181748,Station Rd,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,30.4
181748,Station Rd,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,20.4
181748,Station Rd,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
181748,Station Rd,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
181748,Station Rd,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.98
181748,Station Rd,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181748,Station Rd,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181748,Station Rd,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
181748,Station Rd,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
181748,Station Rd,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
181748,Station Rd,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
181748,Station Rd,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
181748,Station Rd,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
181748,Station Rd,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
181748,Station Rd,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
181748,Station Rd,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
181748,Station Rd,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
181748,Station Rd,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181748,Station Rd,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,6.19
181748,Station Rd,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,3.78
181748,Station Rd,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,1.38
181748,Station Rd,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,23.2
181748,Station Rd,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,29.2
181748,Station Rd,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,23.8
181748,Station Rd,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
