Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
181748,Station Rd,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.46
181748,Station Rd,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181748,Station Rd,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
181748,Station Rd,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
181748,Station Rd,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
181748,Station Rd,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
181748,Station Rd,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
181748,Station Rd,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
181748,Station Rd,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181748,Station Rd,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
181748,Station Rd,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
181748,Station Rd,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
181748,Station Rd,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
181748,Station Rd,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
181748,Station Rd,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
181748,Station Rd,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,4.62
181748,Station Rd,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,3.63
181748,Station Rd,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,2.48
181748,Station Rd,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,20.8
181748,Station Rd,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,23.3
181748,Station Rd,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,23.9
181748,Station Rd,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,17.4
181748,Station Rd,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
181748,Station Rd,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
181748,Station Rd,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.51
181748,Station Rd,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,22.3
181748,Station Rd,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181748,Station Rd,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
181748,Station Rd,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
181748,Station Rd,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
181748,Station Rd,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
181748,Station Rd,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,14.1
181748,Station Rd,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
181748,Station Rd,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
181748,Station Rd,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
181748,Station Rd,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
181748,Station Rd,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
181748,Station Rd,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,4.36
181748,Station Rd,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,8.48
181748,Station Rd,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,4.12
181748,Station Rd,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,27.8
181748,Station Rd,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,21.9
181748,Station Rd,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,40.3
181748,Station Rd,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,22.9
181748,Station Rd,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181748,Station Rd,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
181748,Station Rd,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
181748,Station Rd,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
181748,Station Rd,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
181748,Station Rd,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181748,Station Rd,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
181748,Station Rd,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
181748,Station Rd,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
181748,Station Rd,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.04
181748,Station Rd,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,20.2
181748,Station Rd,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
181748,Station Rd,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
181748,Station Rd,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
181748,Station Rd,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
181748,Station Rd,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
181748,Station Rd,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
181748,Station Rd,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,5.63
181748,Station Rd,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,9.17
181748,Station Rd,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,6.04
181748,Station Rd,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,29.3
181748,Station Rd,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,26.8
181748,Station Rd,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,42.4
181748,Station Rd,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,31.0
181748,Station Rd,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
181748,Station Rd,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
181748,Station Rd,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
181748,Station Rd,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.34
181748,Station Rd,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,23.9
181748,Station Rd,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
181748,Station Rd,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
181748,Station Rd,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
181748,Station Rd,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
181748,Station Rd,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
181748,Station Rd,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
181748,Station Rd,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
181748,Station Rd,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
181748,Station Rd,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
181748,Station Rd,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
181748,Station Rd,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
181748,Station Rd,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
181748,Station Rd,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,6.94
181748,Station Rd,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,6.65
181748,Station Rd,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,1.91
181748,Station Rd,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,27.4
181748,Station Rd,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
181748,Station Rd,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
181748,Station Rd,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
181748,Station Rd,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
181748,Station Rd,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-3.07
181748,Station Rd,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,24.6
181748,Station Rd,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
181748,Station Rd,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
181748,Station Rd,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
181748,Station Rd,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
181748,Station Rd,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
181748,Station Rd,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
181748,Station Rd,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
181748,Station Rd,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
181748,Station Rd,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
181748,Station Rd,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
181748,Station Rd,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,5.82
181748,Station Rd,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,5.31
181748,Station Rd,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,-0.7
181748,Station Rd,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,31.0
181748,Station Rd,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
181748,Station Rd,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,11.9
181748,Station Rd,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
181748,Station Rd,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
181748,Station Rd,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
181748,Station Rd,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-4.92
181748,Station Rd,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,34.2
181748,Station Rd,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
181748,Station Rd,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
181748,Station Rd,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.99
181748,Station Rd,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
181748,Station Rd,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
181748,Station Rd,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
181748,Station Rd,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
181748,Station Rd,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
181748,Station Rd,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
181748,Station Rd,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,2.75
181748,Station Rd,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,7.57
181748,Station Rd,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,-3.17
181748,Station Rd,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,40.3
181748,Station Rd,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,17.2
181748,Station Rd,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
181748,Station Rd,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
181748,Station Rd,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
181748,Station Rd,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
181748,Station Rd,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
181748,Station Rd,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-6.09
181748,Station Rd,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,32.8
181748,Station Rd,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181748,Station Rd,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
181748,Station Rd,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
181748,Station Rd,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.52
181748,Station Rd,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
181748,Station Rd,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
181748,Station Rd,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181748,Station Rd,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
181748,Station Rd,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
181748,Station Rd,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
181748,Station Rd,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,2.22
181748,Station Rd,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,3.53
181748,Station Rd,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,-4.64
181748,Station Rd,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,33.2
181748,Station Rd,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,14.7
181748,Station Rd,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,23.7
181748,Station Rd,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,21.9
181748,Station Rd,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
181748,Station Rd,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
181748,Station Rd,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-5.16
181748,Station Rd,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,30.4
181748,Station Rd,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
181748,Station Rd,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
181748,Station Rd,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.95
181748,Station Rd,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
181748,Station Rd,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
181748,Station Rd,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,10.7
181748,Station Rd,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
181748,Station Rd,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
181748,Station Rd,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
181748,Station Rd,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
181748,Station Rd,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
181748,Station Rd,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,2.36
181748,Station Rd,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,4.38
181748,Station Rd,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,-2.96
181748,Station Rd,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,31.0
181748,Station Rd,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,14.8
181748,Station Rd,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
181748,Station Rd,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,18.0
181748,Station Rd,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
181748,Station Rd,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
181748,Station Rd,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
181748,Station Rd,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-3.59
181748,Station Rd,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,26.4
181748,Station Rd,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
181748,Station Rd,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
181748,Station Rd,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
181748,Station Rd,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
181748,Station Rd,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
181748,Station Rd,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
181748,Station Rd,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
181748,Station Rd,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
181748,Station Rd,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
181748,Station Rd,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
181748,Station Rd,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
181748,Station Rd,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,4.32
181748,Station Rd,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,4.76
181748,Station Rd,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,-0.18
181748,Station Rd,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,28.0
181748,Station Rd,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,27.1
181748,Station Rd,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
181748,Station Rd,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
181748,Station Rd,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-3.78
181748,Station Rd,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,27.7
181748,Station Rd,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181748,Station Rd,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
181748,Station Rd,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
181748,Station Rd,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
181748,Station Rd,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
181748,Station Rd,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
181748,Station Rd,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
181748,Station Rd,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181748,Station Rd,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
181748,Station Rd,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
181748,Station Rd,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
181748,Station Rd,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
181748,Station Rd,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
181748,Station Rd,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
181748,Station Rd,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,4.59
181748,Station Rd,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,5.36
181748,Station Rd,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,-1.29
181748,Station Rd,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,34.0
181748,Station Rd,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,23.9
181748,Station Rd,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,28.1
181748,Station Rd,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
181748,Station Rd,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
181748,Station Rd,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
181748,Station Rd,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.84
181748,Station Rd,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,29.0
181748,Station Rd,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181748,Station Rd,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
181748,Station Rd,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.34
181748,Station Rd,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
181748,Station Rd,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
181748,Station Rd,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
181748,Station Rd,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
181748,Station Rd,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
181748,Station Rd,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
181748,Station Rd,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
181748,Station Rd,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
181748,Station Rd,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
181748,Station Rd,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,2.57
181748,Station Rd,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,8.5
181748,Station Rd,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,-0.87
181748,Station Rd,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,39.2
181748,Station Rd,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,16.1
181748,Station Rd,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
181748,Station Rd,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
181748,Station Rd,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
181748,Station Rd,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.03
181748,Station Rd,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.54
181748,Station Rd,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,41.0
181748,Station Rd,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
181748,Station Rd,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
181748,Station Rd,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
181748,Station Rd,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.19
181748,Station Rd,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.37
181748,Station Rd,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
181748,Station Rd,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,25.3
181748,Station Rd,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
181748,Station Rd,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
181748,Station Rd,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
181748,Station Rd,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
181748,Station Rd,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
181748,Station Rd,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,4.8
181748,Station Rd,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,17.4
181748,Station Rd,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,0.48
181748,Station Rd,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,62.4
181748,Station Rd,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,23.9
181748,Station Rd,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
181748,Station Rd,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
181748,Station Rd,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.14
181748,Station Rd,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-4.48
181748,Station Rd,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,42.8
181748,Station Rd,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181748,Station Rd,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
181748,Station Rd,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
181748,Station Rd,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
181748,Station Rd,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
181748,Station Rd,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
181748,Station Rd,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,14.2
181748,Station Rd,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
181748,Station Rd,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
181748,Station Rd,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
181748,Station Rd,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
181748,Station Rd,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,4.02
181748,Station Rd,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,10.58
181748,Station Rd,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,-2.91
181748,Station Rd,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,51.8
181748,Station Rd,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,21.7
181748,Station Rd,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
181748,Station Rd,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,19.6
181748,Station Rd,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
181748,Station Rd,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
181748,Station Rd,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.5
181748,Station Rd,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,30.3
181748,Station Rd,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
181748,Station Rd,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
181748,Station Rd,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
181748,Station Rd,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
181748,Station Rd,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
181748,Station Rd,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
181748,Station Rd,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
181748,Station Rd,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
181748,Station Rd,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
181748,Station Rd,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
181748,Station Rd,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
181748,Station Rd,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
181748,Station Rd,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,5.59
181748,Station Rd,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,11.73
181748,Station Rd,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,-0.48
181748,Station Rd,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,44.2
181748,Station Rd,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,26.8
181748,Station Rd,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,52.8
181748,Station Rd,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
181748,Station Rd,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
181748,Station Rd,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
181748,Station Rd,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.02
181748,Station Rd,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,24.7
181748,Station Rd,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
181748,Station Rd,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
181748,Station Rd,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
181748,Station Rd,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
181748,Station Rd,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
181748,Station Rd,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
181748,Station Rd,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
181748,Station Rd,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
181748,Station Rd,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
181748,Station Rd,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
181748,Station Rd,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
181748,Station Rd,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
181748,Station Rd,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
181748,Station Rd,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
181748,Station Rd,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,9.41
181748,Station Rd,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,10.73
181748,Station Rd,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,-0.2
181748,Station Rd,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,41.2
181748,Station Rd,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
181748,Station Rd,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
181748,Station Rd,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.31
181748,Station Rd,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
181748,Station Rd,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.25
181748,Station Rd,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,34.0
181748,Station Rd,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
181748,Station Rd,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
181748,Station Rd,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
181748,Station Rd,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
181748,Station Rd,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
181748,Station Rd,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
181748,Station Rd,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
181748,Station Rd,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
181748,Station Rd,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
181748,Station Rd,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
181748,Station Rd,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
181748,Station Rd,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
181748,Station Rd,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
181748,Station Rd,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,8.99
181748,Station Rd,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,9.01
181748,Station Rd,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,-0.78
181748,Station Rd,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,41.9
181748,Station Rd,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,39.9
181748,Station Rd,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,44.8
181748,Station Rd,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
181748,Station Rd,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
181748,Station Rd,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.24
181748,Station Rd,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,30.9
181748,Station Rd,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
181748,Station Rd,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
181748,Station Rd,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.28
181748,Station Rd,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
181748,Station Rd,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
181748,Station Rd,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
181748,Station Rd,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
181748,Station Rd,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
181748,Station Rd,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
181748,Station Rd,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
