Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
181748,Station Rd,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,6.16
181748,Station Rd,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,7.67
181748,Station Rd,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,-0.51
181748,Station Rd,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,35.4
181748,Station Rd,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,28.8
181748,Station Rd,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,37.3
181748,Station Rd,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
181748,Station Rd,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
181748,Station Rd,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.58
181748,Station Rd,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,29.9
181748,Station Rd,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
181748,Station Rd,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
181748,Station Rd,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
181748,Station Rd,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
181748,Station Rd,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
181748,Station Rd,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.92
181748,Station Rd,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
181748,Station Rd,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
181748,Station Rd,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
181748,Station Rd,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
181748,Station Rd,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
181748,Station Rd,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
181748,Station Rd,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
181748,Station Rd,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,5.54
181748,Station Rd,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,9.43
181748,Station Rd,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,-0.65
181748,Station Rd,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,40.2
181748,Station Rd,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,27.2
181748,Station Rd,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,43.2
181748,Station Rd,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,12.4
181748,Station Rd,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.7
181748,Station Rd,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
181748,Station Rd,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.29
181748,Station Rd,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,34.0
181748,Station Rd,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
181748,Station Rd,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
181748,Station Rd,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
181748,Station Rd,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
181748,Station Rd,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181748,Station Rd,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
181748,Station Rd,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
181748,Station Rd,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
181748,Station Rd,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
181748,Station Rd,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
181748,Station Rd,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
181748,Station Rd,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
181748,Station Rd,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
181748,Station Rd,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
181748,Station Rd,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
181748,Station Rd,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
181748,Station Rd,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,10.54
181748,Station Rd,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,8.37
181748,Station Rd,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,-0.97
181748,Station Rd,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,46.6
181748,Station Rd,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
181748,Station Rd,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
181748,Station Rd,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
181748,Station Rd,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
181748,Station Rd,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
181748,Station Rd,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.76
181748,Station Rd,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,27.6
181748,Station Rd,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181748,Station Rd,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
181748,Station Rd,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
181748,Station Rd,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
181748,Station Rd,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
181748,Station Rd,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
181748,Station Rd,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
181748,Station Rd,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
181748,Station Rd,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
181748,Station Rd,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
181748,Station Rd,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
181748,Station Rd,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
181748,Station Rd,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
181748,Station Rd,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,9.48
181748,Station Rd,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,7.12
181748,Station Rd,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,-1.65
181748,Station Rd,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,43.9
181748,Station Rd,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
181748,Station Rd,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,33.9
181748,Station Rd,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
181748,Station Rd,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
181748,Station Rd,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.49
181748,Station Rd,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,23.0
181748,Station Rd,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
181748,Station Rd,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
181748,Station Rd,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
181748,Station Rd,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.29
181748,Station Rd,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
181748,Station Rd,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
181748,Station Rd,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,21.8
181748,Station Rd,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
181748,Station Rd,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
181748,Station Rd,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
181748,Station Rd,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
181748,Station Rd,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
181748,Station Rd,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
181748,Station Rd,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,9.07
181748,Station Rd,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,10.51
181748,Station Rd,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,-0.67
181748,Station Rd,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,42.8
181748,Station Rd,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,39.3
181748,Station Rd,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
181748,Station Rd,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,13.0
181748,Station Rd,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
181748,Station Rd,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
181748,Station Rd,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.32
181748,Station Rd,2023-08-04 11:10:00+00:00,feeder,20.0,N Current (RMS),A,21.6
181748,Station Rd,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
181748,Station Rd,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
181748,Station Rd,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
181748,Station Rd,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
181748,Station Rd,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
181748,Station Rd,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
181748,Station Rd,2023-08-04 11:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
181748,Station Rd,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
181748,Station Rd,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
181748,Station Rd,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
181748,Station Rd,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
181748,Station Rd,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
181748,Station Rd,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
181748,Station Rd,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
181748,Station Rd,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,6.06
181748,Station Rd,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,8.6
181748,Station Rd,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,0.09
181748,Station Rd,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,33.8
181748,Station Rd,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,29.0
181748,Station Rd,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
181748,Station Rd,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,12.2
181748,Station Rd,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181748,Station Rd,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
181748,Station Rd,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
181748,Station Rd,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.16
181748,Station Rd,2023-08-04 11:00:00+00:00,feeder,20.0,N Current (RMS),A,24.2
181748,Station Rd,2023-08-04 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
181748,Station Rd,2023-08-04 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
181748,Station Rd,2023-08-04 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
181748,Station Rd,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
181748,Station Rd,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
181748,Station Rd,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
181748,Station Rd,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
181748,Station Rd,2023-08-04 11:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
181748,Station Rd,2023-08-04 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181748,Station Rd,2023-08-04 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
181748,Station Rd,2023-08-04 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-04 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
181748,Station Rd,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
181748,Station Rd,2023-08-04 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
181748,Station Rd,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
181748,Station Rd,2023-08-04 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
181748,Station Rd,2023-08-04 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
181748,Station Rd,2023-08-04 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
181748,Station Rd,2023-08-04 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-04 11:00:00+00:00,busbar,,L3 Active Power,kW,7.9
181748,Station Rd,2023-08-04 11:00:00+00:00,busbar,,L2 Active Power,kW,6.14
181748,Station Rd,2023-08-04 11:00:00+00:00,busbar,,L1 Active Power,kW,1.87
181748,Station Rd,2023-08-04 11:00:00+00:00,busbar,,N Current (RMS),A,27.1
181748,Station Rd,2023-08-04 11:00:00+00:00,busbar,,L3 Current (RMS),A,35.2
181748,Station Rd,2023-08-04 11:00:00+00:00,busbar,,L2 Current (RMS),A,31.8
181748,Station Rd,2023-08-04 11:00:00+00:00,busbar,,L1 Current (RMS),A,18.3
181748,Station Rd,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
181748,Station Rd,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
181748,Station Rd,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
181748,Station Rd,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
181748,Station Rd,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
181748,Station Rd,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
181748,Station Rd,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
181748,Station Rd,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,6.6
181748,Station Rd,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
181748,Station Rd,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
181748,Station Rd,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
181748,Station Rd,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,5.32
181748,Station Rd,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,4.25
181748,Station Rd,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,2.09
181748,Station Rd,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,19.0
181748,Station Rd,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,26.0
181748,Station Rd,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
181748,Station Rd,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
181748,Station Rd,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
181748,Station Rd,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
181748,Station Rd,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181748,Station Rd,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
181748,Station Rd,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
181748,Station Rd,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
181748,Station Rd,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,6.9
181748,Station Rd,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
181748,Station Rd,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
181748,Station Rd,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
181748,Station Rd,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
181748,Station Rd,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,5.29
181748,Station Rd,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,4.21
181748,Station Rd,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,2.12
181748,Station Rd,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,19.1
181748,Station Rd,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,25.9
181748,Station Rd,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,24.0
181748,Station Rd,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
181748,Station Rd,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
181748,Station Rd,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
181748,Station Rd,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,13.5
181748,Station Rd,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181748,Station Rd,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
181748,Station Rd,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
181748,Station Rd,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
181748,Station Rd,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,7.4
181748,Station Rd,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
181748,Station Rd,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181748,Station Rd,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
181748,Station Rd,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,5.53
181748,Station Rd,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,4.6
181748,Station Rd,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,2.23
181748,Station Rd,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,20.5
181748,Station Rd,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,26.4
181748,Station Rd,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,24.8
181748,Station Rd,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
181748,Station Rd,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
181748,Station Rd,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
181748,Station Rd,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
181748,Station Rd,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
181748,Station Rd,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
181748,Station Rd,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
181748,Station Rd,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
181748,Station Rd,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.2
181748,Station Rd,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181748,Station Rd,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181748,Station Rd,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
181748,Station Rd,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
181748,Station Rd,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
181748,Station Rd,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
181748,Station Rd,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,5.47
181748,Station Rd,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,4.76
181748,Station Rd,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,2.39
181748,Station Rd,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,20.2
181748,Station Rd,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
181748,Station Rd,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,24.8
181748,Station Rd,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
181748,Station Rd,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
181748,Station Rd,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
181748,Station Rd,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181748,Station Rd,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
181748,Station Rd,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
181748,Station Rd,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
181748,Station Rd,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
181748,Station Rd,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
181748,Station Rd,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
181748,Station Rd,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
181748,Station Rd,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
181748,Station Rd,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
181748,Station Rd,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,5.48
181748,Station Rd,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,5.17
181748,Station Rd,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,2.38
181748,Station Rd,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,21.5
181748,Station Rd,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,26.2
181748,Station Rd,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,26.7
181748,Station Rd,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
181748,Station Rd,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
181748,Station Rd,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,19.9
181748,Station Rd,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
181748,Station Rd,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
181748,Station Rd,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
181748,Station Rd,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
181748,Station Rd,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,21.5
181748,Station Rd,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
181748,Station Rd,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
181748,Station Rd,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
181748,Station Rd,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
181748,Station Rd,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
181748,Station Rd,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,6.37
181748,Station Rd,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,9.73
181748,Station Rd,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,2.31
181748,Station Rd,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,37.9
181748,Station Rd,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,30.4
181748,Station Rd,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
181748,Station Rd,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
181748,Station Rd,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
181748,Station Rd,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
181748,Station Rd,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
181748,Station Rd,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
181748,Station Rd,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
181748,Station Rd,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
181748,Station Rd,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
181748,Station Rd,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,27.9
181748,Station Rd,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
181748,Station Rd,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
181748,Station Rd,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
181748,Station Rd,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
181748,Station Rd,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
181748,Station Rd,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,7.09
181748,Station Rd,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,10.61
181748,Station Rd,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,2.56
181748,Station Rd,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,40.2
181748,Station Rd,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
181748,Station Rd,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
181748,Station Rd,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
181748,Station Rd,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
181748,Station Rd,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
181748,Station Rd,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181748,Station Rd,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
181748,Station Rd,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
181748,Station Rd,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
181748,Station Rd,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
181748,Station Rd,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
181748,Station Rd,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,7.7
181748,Station Rd,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
181748,Station Rd,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
181748,Station Rd,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
181748,Station Rd,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
181748,Station Rd,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
181748,Station Rd,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
181748,Station Rd,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
181748,Station Rd,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,5.53
181748,Station Rd,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,5.14
181748,Station Rd,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,3.43
181748,Station Rd,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,20.0
181748,Station Rd,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,26.8
181748,Station Rd,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,27.2
181748,Station Rd,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,19.6
181748,Station Rd,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
181748,Station Rd,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
181748,Station Rd,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
181748,Station Rd,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181748,Station Rd,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
181748,Station Rd,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
181748,Station Rd,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
181748,Station Rd,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.1
181748,Station Rd,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
181748,Station Rd,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
181748,Station Rd,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
181748,Station Rd,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
181748,Station Rd,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
181748,Station Rd,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,6.04
181748,Station Rd,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,5.63
181748,Station Rd,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,2.53
181748,Station Rd,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,23.0
181748,Station Rd,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,28.9
181748,Station Rd,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,28.5
181748,Station Rd,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
181748,Station Rd,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
181748,Station Rd,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
181748,Station Rd,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
181748,Station Rd,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
181748,Station Rd,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
181748,Station Rd,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
181748,Station Rd,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
181748,Station Rd,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
181748,Station Rd,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
181748,Station Rd,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
181748,Station Rd,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
181748,Station Rd,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
181748,Station Rd,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
181748,Station Rd,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,7.29
181748,Station Rd,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,7.74
181748,Station Rd,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,2.42
181748,Station Rd,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,26.7
181748,Station Rd,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
181748,Station Rd,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,35.8
181748,Station Rd,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
181748,Station Rd,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.48
181748,Station Rd,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
181748,Station Rd,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,19.8
181748,Station Rd,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
181748,Station Rd,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
181748,Station Rd,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
