Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
181748,Station Rd,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
181748,Station Rd,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
181748,Station Rd,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,11.7
181748,Station Rd,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
181748,Station Rd,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
181748,Station Rd,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
181748,Station Rd,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
181748,Station Rd,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
181748,Station Rd,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
181748,Station Rd,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,6.92
181748,Station Rd,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,8.84
181748,Station Rd,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,2.38
181748,Station Rd,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,30.2
181748,Station Rd,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,32.5
181748,Station Rd,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,40.2
181748,Station Rd,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
181748,Station Rd,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
181748,Station Rd,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
181748,Station Rd,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181748,Station Rd,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181748,Station Rd,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
181748,Station Rd,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
181748,Station Rd,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
181748,Station Rd,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
181748,Station Rd,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
181748,Station Rd,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181748,Station Rd,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
181748,Station Rd,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
181748,Station Rd,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
181748,Station Rd,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
181748,Station Rd,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
181748,Station Rd,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
181748,Station Rd,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,6.04
181748,Station Rd,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,6.66
181748,Station Rd,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,2.88
181748,Station Rd,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,23.6
181748,Station Rd,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
181748,Station Rd,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
181748,Station Rd,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
181748,Station Rd,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
181748,Station Rd,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,20.2
181748,Station Rd,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
181748,Station Rd,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
181748,Station Rd,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
181748,Station Rd,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
181748,Station Rd,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
181748,Station Rd,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,9.6
181748,Station Rd,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
181748,Station Rd,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
181748,Station Rd,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
181748,Station Rd,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
181748,Station Rd,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
181748,Station Rd,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
181748,Station Rd,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
181748,Station Rd,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
181748,Station Rd,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
181748,Station Rd,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,6.11
181748,Station Rd,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,8.6
181748,Station Rd,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,2.91
181748,Station Rd,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,29.0
181748,Station Rd,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
181748,Station Rd,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,38.9
181748,Station Rd,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
181748,Station Rd,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
181748,Station Rd,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
181748,Station Rd,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
181748,Station Rd,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
181748,Station Rd,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
181748,Station Rd,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
181748,Station Rd,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
181748,Station Rd,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
181748,Station Rd,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
181748,Station Rd,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
181748,Station Rd,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
181748,Station Rd,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
181748,Station Rd,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
181748,Station Rd,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
181748,Station Rd,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
181748,Station Rd,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,6.98
181748,Station Rd,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,8.44
181748,Station Rd,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,2.88
181748,Station Rd,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,28.7
181748,Station Rd,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,32.1
181748,Station Rd,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
181748,Station Rd,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
181748,Station Rd,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
181748,Station Rd,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,19.9
181748,Station Rd,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
181748,Station Rd,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
181748,Station Rd,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
181748,Station Rd,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
181748,Station Rd,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
181748,Station Rd,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,15.9
181748,Station Rd,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181748,Station Rd,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
181748,Station Rd,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
181748,Station Rd,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
181748,Station Rd,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
181748,Station Rd,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
181748,Station Rd,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
181748,Station Rd,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
181748,Station Rd,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,7.6
181748,Station Rd,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,10.35
181748,Station Rd,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,2.7
181748,Station Rd,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,34.3
181748,Station Rd,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,34.5
181748,Station Rd,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,45.9
181748,Station Rd,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
181748,Station Rd,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.58
181748,Station Rd,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
181748,Station Rd,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
181748,Station Rd,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
181748,Station Rd,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
181748,Station Rd,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
181748,Station Rd,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
181748,Station Rd,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
181748,Station Rd,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
181748,Station Rd,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
181748,Station Rd,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
181748,Station Rd,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
181748,Station Rd,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
181748,Station Rd,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
181748,Station Rd,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
181748,Station Rd,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
181748,Station Rd,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,7.98
181748,Station Rd,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,9.9
181748,Station Rd,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,2.85
181748,Station Rd,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,33.6
181748,Station Rd,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
181748,Station Rd,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,44.1
181748,Station Rd,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,17.2
181748,Station Rd,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
181748,Station Rd,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.75
181748,Station Rd,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
181748,Station Rd,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
181748,Station Rd,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
181748,Station Rd,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
181748,Station Rd,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
181748,Station Rd,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
181748,Station Rd,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
181748,Station Rd,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
181748,Station Rd,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
181748,Station Rd,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
181748,Station Rd,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
181748,Station Rd,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
181748,Station Rd,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
181748,Station Rd,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
181748,Station Rd,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
181748,Station Rd,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,7.95
181748,Station Rd,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,8.94
181748,Station Rd,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,3.17
181748,Station Rd,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,31.3
181748,Station Rd,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,36.7
181748,Station Rd,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,41.2
181748,Station Rd,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
181748,Station Rd,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
181748,Station Rd,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
181748,Station Rd,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,22.8
181748,Station Rd,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
181748,Station Rd,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
181748,Station Rd,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
181748,Station Rd,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
181748,Station Rd,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
181748,Station Rd,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
181748,Station Rd,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
181748,Station Rd,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
181748,Station Rd,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
181748,Station Rd,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
181748,Station Rd,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
181748,Station Rd,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
181748,Station Rd,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,8.58
181748,Station Rd,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,10.7
181748,Station Rd,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,3.1
181748,Station Rd,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,33.8
181748,Station Rd,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
181748,Station Rd,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
181748,Station Rd,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,17.4
181748,Station Rd,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.61
181748,Station Rd,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
181748,Station Rd,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
181748,Station Rd,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
181748,Station Rd,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
181748,Station Rd,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
181748,Station Rd,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
181748,Station Rd,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
181748,Station Rd,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
181748,Station Rd,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
181748,Station Rd,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
181748,Station Rd,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
181748,Station Rd,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
181748,Station Rd,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
181748,Station Rd,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
181748,Station Rd,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
181748,Station Rd,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
181748,Station Rd,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
181748,Station Rd,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
181748,Station Rd,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,9.2
181748,Station Rd,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,8.65
181748,Station Rd,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,4.12
181748,Station Rd,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,27.3
181748,Station Rd,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
181748,Station Rd,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,39.6
181748,Station Rd,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,21.1
181748,Station Rd,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.49
181748,Station Rd,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.63
181748,Station Rd,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
181748,Station Rd,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,21.4
181748,Station Rd,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
181748,Station Rd,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
181748,Station Rd,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
181748,Station Rd,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
181748,Station Rd,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
181748,Station Rd,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
181748,Station Rd,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
181748,Station Rd,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
181748,Station Rd,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
181748,Station Rd,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
181748,Station Rd,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
181748,Station Rd,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
181748,Station Rd,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
181748,Station Rd,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
181748,Station Rd,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
181748,Station Rd,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,9.58
181748,Station Rd,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,9.75
181748,Station Rd,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,3.14
181748,Station Rd,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,32.3
181748,Station Rd,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,42.1
181748,Station Rd,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,43.9
181748,Station Rd,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.43
181748,Station Rd,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
181748,Station Rd,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
181748,Station Rd,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,25.5
181748,Station Rd,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
181748,Station Rd,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
181748,Station Rd,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
181748,Station Rd,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.74
181748,Station Rd,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
181748,Station Rd,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
181748,Station Rd,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
181748,Station Rd,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
181748,Station Rd,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
181748,Station Rd,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
181748,Station Rd,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
181748,Station Rd,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
181748,Station Rd,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
181748,Station Rd,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181748,Station Rd,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,11.1
181748,Station Rd,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,9.05
181748,Station Rd,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,3.06
181748,Station Rd,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,35.6
181748,Station Rd,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,49.3
181748,Station Rd,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
181748,Station Rd,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
181748,Station Rd,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.27
181748,Station Rd,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
181748,Station Rd,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
181748,Station Rd,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
181748,Station Rd,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
181748,Station Rd,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
181748,Station Rd,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
181748,Station Rd,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
181748,Station Rd,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
181748,Station Rd,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
181748,Station Rd,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
181748,Station Rd,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
181748,Station Rd,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
181748,Station Rd,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
181748,Station Rd,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
181748,Station Rd,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
181748,Station Rd,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181748,Station Rd,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
181748,Station Rd,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,7.81
181748,Station Rd,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,11.13
181748,Station Rd,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,3.22
181748,Station Rd,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,34.3
181748,Station Rd,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
181748,Station Rd,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
181748,Station Rd,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
181748,Station Rd,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
181748,Station Rd,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
181748,Station Rd,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,16.5
181748,Station Rd,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
181748,Station Rd,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
181748,Station Rd,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.13
181748,Station Rd,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
181748,Station Rd,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
181748,Station Rd,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
181748,Station Rd,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
181748,Station Rd,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
181748,Station Rd,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
181748,Station Rd,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
181748,Station Rd,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
181748,Station Rd,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
181748,Station Rd,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
181748,Station Rd,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
181748,Station Rd,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,9.46
181748,Station Rd,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,8.86
181748,Station Rd,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,4.58
181748,Station Rd,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,26.6
181748,Station Rd,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
181748,Station Rd,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
181748,Station Rd,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,22.4
181748,Station Rd,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
181748,Station Rd,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.39
181748,Station Rd,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
181748,Station Rd,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181748,Station Rd,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
181748,Station Rd,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
181748,Station Rd,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
181748,Station Rd,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
181748,Station Rd,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
181748,Station Rd,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
181748,Station Rd,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
181748,Station Rd,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
181748,Station Rd,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
181748,Station Rd,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
181748,Station Rd,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
181748,Station Rd,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
181748,Station Rd,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
181748,Station Rd,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
181748,Station Rd,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
181748,Station Rd,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,8.55
181748,Station Rd,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,9.59
181748,Station Rd,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,5.12
181748,Station Rd,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,26.8
181748,Station Rd,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,38.5
181748,Station Rd,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,43.7
181748,Station Rd,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,24.2
181748,Station Rd,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
181748,Station Rd,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.99
181748,Station Rd,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
181748,Station Rd,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
181748,Station Rd,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
181748,Station Rd,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
181748,Station Rd,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
181748,Station Rd,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
181748,Station Rd,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
181748,Station Rd,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
181748,Station Rd,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
181748,Station Rd,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
181748,Station Rd,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
181748,Station Rd,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
181748,Station Rd,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
181748,Station Rd,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
181748,Station Rd,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
181748,Station Rd,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,8.39
181748,Station Rd,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,9.34
181748,Station Rd,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,5.4
181748,Station Rd,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,27.2
181748,Station Rd,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,38.2
181748,Station Rd,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
181748,Station Rd,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,25.3
181748,Station Rd,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
181748,Station Rd,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.83
181748,Station Rd,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
181748,Station Rd,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,25.5
181748,Station Rd,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181748,Station Rd,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
181748,Station Rd,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
181748,Station Rd,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
181748,Station Rd,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
181748,Station Rd,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,14.2
181748,Station Rd,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
181748,Station Rd,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
181748,Station Rd,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
181748,Station Rd,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
181748,Station Rd,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
181748,Station Rd,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
181748,Station Rd,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
181748,Station Rd,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
181748,Station Rd,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,8.12
181748,Station Rd,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,11.83
181748,Station Rd,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,4.4
181748,Station Rd,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,34.9
181748,Station Rd,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
181748,Station Rd,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,51.7
181748,Station Rd,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,22.8
181748,Station Rd,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
181748,Station Rd,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
181748,Station Rd,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.84
181748,Station Rd,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
181748,Station Rd,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,27.2
181748,Station Rd,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
181748,Station Rd,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
181748,Station Rd,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
181748,Station Rd,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
181748,Station Rd,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
181748,Station Rd,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
181748,Station Rd,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
181748,Station Rd,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
181748,Station Rd,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
181748,Station Rd,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
181748,Station Rd,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
181748,Station Rd,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
181748,Station Rd,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
181748,Station Rd,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
181748,Station Rd,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
181748,Station Rd,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,11.22
181748,Station Rd,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,13.2
181748,Station Rd,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,4.45
181748,Station Rd,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,36.7
