Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
181748,Station Rd,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
181748,Station Rd,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.14
181748,Station Rd,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.68
181748,Station Rd,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
181748,Station Rd,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,19.7
181748,Station Rd,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
181748,Station Rd,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
181748,Station Rd,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
181748,Station Rd,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
181748,Station Rd,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
181748,Station Rd,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
181748,Station Rd,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
181748,Station Rd,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
181748,Station Rd,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
181748,Station Rd,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
181748,Station Rd,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
181748,Station Rd,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
181748,Station Rd,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
181748,Station Rd,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
181748,Station Rd,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
181748,Station Rd,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,14.98
181748,Station Rd,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,10.74
181748,Station Rd,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,4.82
181748,Station Rd,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,38.5
181748,Station Rd,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
181748,Station Rd,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
181748,Station Rd,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,23.4
181748,Station Rd,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.33
181748,Station Rd,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.72
181748,Station Rd,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
181748,Station Rd,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,26.0
181748,Station Rd,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
181748,Station Rd,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
181748,Station Rd,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
181748,Station Rd,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
181748,Station Rd,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
181748,Station Rd,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
181748,Station Rd,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
181748,Station Rd,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
181748,Station Rd,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
181748,Station Rd,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
181748,Station Rd,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
181748,Station Rd,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
181748,Station Rd,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
181748,Station Rd,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181748,Station Rd,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,13.07
181748,Station Rd,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,11.11
181748,Station Rd,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,3.12
181748,Station Rd,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,40.0
181748,Station Rd,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
181748,Station Rd,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
181748,Station Rd,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,18.2
181748,Station Rd,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
181748,Station Rd,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
181748,Station Rd,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
181748,Station Rd,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,21.0
181748,Station Rd,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
181748,Station Rd,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
181748,Station Rd,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
181748,Station Rd,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.71
181748,Station Rd,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
181748,Station Rd,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
181748,Station Rd,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181748,Station Rd,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
181748,Station Rd,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
181748,Station Rd,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
181748,Station Rd,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
181748,Station Rd,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
181748,Station Rd,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
181748,Station Rd,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
181748,Station Rd,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181748,Station Rd,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,12.75
181748,Station Rd,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,9.19
181748,Station Rd,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,3.4
181748,Station Rd,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,35.4
181748,Station Rd,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,55.4
181748,Station Rd,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
181748,Station Rd,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.48
181748,Station Rd,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
181748,Station Rd,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
181748,Station Rd,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
181748,Station Rd,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
181748,Station Rd,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
181748,Station Rd,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
181748,Station Rd,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
181748,Station Rd,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.63
181748,Station Rd,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
181748,Station Rd,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
181748,Station Rd,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
181748,Station Rd,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
181748,Station Rd,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
181748,Station Rd,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
181748,Station Rd,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
181748,Station Rd,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
181748,Station Rd,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
181748,Station Rd,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,12.31
181748,Station Rd,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,9.08
181748,Station Rd,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,4.76
181748,Station Rd,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,31.3
181748,Station Rd,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,53.5
181748,Station Rd,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,43.1
181748,Station Rd,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,23.7
181748,Station Rd,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
181748,Station Rd,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.55
181748,Station Rd,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.43
181748,Station Rd,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
181748,Station Rd,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
181748,Station Rd,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
181748,Station Rd,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
181748,Station Rd,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
181748,Station Rd,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
181748,Station Rd,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.44
181748,Station Rd,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
181748,Station Rd,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
181748,Station Rd,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
181748,Station Rd,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
181748,Station Rd,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
181748,Station Rd,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
181748,Station Rd,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
181748,Station Rd,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
181748,Station Rd,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181748,Station Rd,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,10.86
181748,Station Rd,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,10.89
181748,Station Rd,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,3.87
181748,Station Rd,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,34.0
181748,Station Rd,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,48.1
181748,Station Rd,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
181748,Station Rd,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,20.3
181748,Station Rd,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
181748,Station Rd,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
181748,Station Rd,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.41
181748,Station Rd,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
181748,Station Rd,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
181748,Station Rd,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
181748,Station Rd,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
181748,Station Rd,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
181748,Station Rd,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
181748,Station Rd,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,15.9
181748,Station Rd,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
181748,Station Rd,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
181748,Station Rd,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
181748,Station Rd,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
181748,Station Rd,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
181748,Station Rd,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
181748,Station Rd,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
181748,Station Rd,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181748,Station Rd,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,10.71
181748,Station Rd,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,9.01
181748,Station Rd,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,2.12
181748,Station Rd,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,35.6
181748,Station Rd,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
181748,Station Rd,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
181748,Station Rd,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.64
181748,Station Rd,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
181748,Station Rd,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.24
181748,Station Rd,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,26.6
181748,Station Rd,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
181748,Station Rd,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
181748,Station Rd,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
181748,Station Rd,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
181748,Station Rd,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
181748,Station Rd,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,14.9
181748,Station Rd,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
181748,Station Rd,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
181748,Station Rd,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
181748,Station Rd,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
181748,Station Rd,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
181748,Station Rd,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
181748,Station Rd,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
181748,Station Rd,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
181748,Station Rd,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
181748,Station Rd,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,12.28
181748,Station Rd,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,7.1
181748,Station Rd,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,2.97
181748,Station Rd,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,36.3
181748,Station Rd,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
181748,Station Rd,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,35.5
181748,Station Rd,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,17.9
181748,Station Rd,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.41
181748,Station Rd,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
181748,Station Rd,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.16
181748,Station Rd,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,30.9
181748,Station Rd,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
181748,Station Rd,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
181748,Station Rd,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
181748,Station Rd,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
181748,Station Rd,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
181748,Station Rd,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
181748,Station Rd,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181748,Station Rd,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
181748,Station Rd,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
181748,Station Rd,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
181748,Station Rd,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
181748,Station Rd,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
181748,Station Rd,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
181748,Station Rd,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
181748,Station Rd,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
181748,Station Rd,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,10.78
181748,Station Rd,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,9.22
181748,Station Rd,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,2.14
181748,Station Rd,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,36.0
181748,Station Rd,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
181748,Station Rd,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
181748,Station Rd,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
181748,Station Rd,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.05
181748,Station Rd,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.68
181748,Station Rd,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.18
181748,Station Rd,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,30.3
181748,Station Rd,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
181748,Station Rd,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
181748,Station Rd,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
181748,Station Rd,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
181748,Station Rd,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
181748,Station Rd,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
181748,Station Rd,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
181748,Station Rd,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
181748,Station Rd,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
181748,Station Rd,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
181748,Station Rd,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
181748,Station Rd,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
181748,Station Rd,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
181748,Station Rd,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
181748,Station Rd,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
181748,Station Rd,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
181748,Station Rd,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
181748,Station Rd,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,11.34
181748,Station Rd,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,8.59
181748,Station Rd,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,6.49
181748,Station Rd,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,27.3
181748,Station Rd,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,49.3
181748,Station Rd,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,40.9
181748,Station Rd,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,29.7
181748,Station Rd,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.44
181748,Station Rd,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.84
181748,Station Rd,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.05
181748,Station Rd,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,33.3
181748,Station Rd,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
181748,Station Rd,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
181748,Station Rd,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
181748,Station Rd,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
181748,Station Rd,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
181748,Station Rd,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.18
181748,Station Rd,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
181748,Station Rd,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
181748,Station Rd,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
181748,Station Rd,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
181748,Station Rd,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
181748,Station Rd,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
181748,Station Rd,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
181748,Station Rd,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
181748,Station Rd,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
181748,Station Rd,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
181748,Station Rd,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,10.48
181748,Station Rd,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,11.59
181748,Station Rd,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,5.13
181748,Station Rd,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,31.3
181748,Station Rd,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
181748,Station Rd,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
181748,Station Rd,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,24.3
181748,Station Rd,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
181748,Station Rd,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.69
181748,Station Rd,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.6
181748,Station Rd,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
181748,Station Rd,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,35.8
181748,Station Rd,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
181748,Station Rd,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
181748,Station Rd,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
181748,Station Rd,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
181748,Station Rd,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
181748,Station Rd,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
181748,Station Rd,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
181748,Station Rd,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
181748,Station Rd,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
181748,Station Rd,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
181748,Station Rd,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
181748,Station Rd,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
181748,Station Rd,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
181748,Station Rd,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
181748,Station Rd,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
181748,Station Rd,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,10.55
181748,Station Rd,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,12.1
181748,Station Rd,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,1.8
181748,Station Rd,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,42.7
181748,Station Rd,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,46.1
181748,Station Rd,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
181748,Station Rd,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,13.5
181748,Station Rd,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.85
181748,Station Rd,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.45
181748,Station Rd,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.26
181748,Station Rd,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,35.9
181748,Station Rd,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
181748,Station Rd,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
181748,Station Rd,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
181748,Station Rd,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
181748,Station Rd,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
181748,Station Rd,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
181748,Station Rd,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
181748,Station Rd,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
181748,Station Rd,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
181748,Station Rd,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
181748,Station Rd,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
181748,Station Rd,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
181748,Station Rd,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,13.98
181748,Station Rd,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,7.15
181748,Station Rd,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,1.32
181748,Station Rd,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,44.9
181748,Station Rd,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
181748,Station Rd,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,34.4
181748,Station Rd,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,12.5
181748,Station Rd,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.95
181748,Station Rd,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
181748,Station Rd,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.1
181748,Station Rd,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,39.5
181748,Station Rd,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
181748,Station Rd,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
181748,Station Rd,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
181748,Station Rd,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
181748,Station Rd,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
181748,Station Rd,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,14.5
181748,Station Rd,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
181748,Station Rd,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181748,Station Rd,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
181748,Station Rd,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
181748,Station Rd,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
181748,Station Rd,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
181748,Station Rd,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
181748,Station Rd,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
181748,Station Rd,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,16.24
181748,Station Rd,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,9.6
181748,Station Rd,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,1.62
181748,Station Rd,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,51.0
181748,Station Rd,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
181748,Station Rd,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
181748,Station Rd,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181748,Station Rd,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.54
181748,Station Rd,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.35
181748,Station Rd,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.21
181748,Station Rd,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,44.5
181748,Station Rd,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
181748,Station Rd,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
181748,Station Rd,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
181748,Station Rd,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
181748,Station Rd,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
181748,Station Rd,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
181748,Station Rd,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
181748,Station Rd,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
181748,Station Rd,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
181748,Station Rd,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
181748,Station Rd,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
181748,Station Rd,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
181748,Station Rd,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
181748,Station Rd,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
181748,Station Rd,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,13.62
181748,Station Rd,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,14.31
181748,Station Rd,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,2.07
181748,Station Rd,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,51.5
181748,Station Rd,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,59.2
181748,Station Rd,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
181748,Station Rd,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.52
181748,Station Rd,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.55
181748,Station Rd,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
181748,Station Rd,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,33.8
181748,Station Rd,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.3
181748,Station Rd,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
181748,Station Rd,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
181748,Station Rd,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
181748,Station Rd,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.18
181748,Station Rd,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
181748,Station Rd,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
181748,Station Rd,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
181748,Station Rd,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
181748,Station Rd,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
181748,Station Rd,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
181748,Station Rd,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
181748,Station Rd,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
181748,Station Rd,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
181748,Station Rd,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
181748,Station Rd,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
181748,Station Rd,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,16.73
181748,Station Rd,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,9.6
181748,Station Rd,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,4.66
181748,Station Rd,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,43.1
181748,Station Rd,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,70.9
181748,Station Rd,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,43.9
181748,Station Rd,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,22.8
181748,Station Rd,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.69
181748,Station Rd,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.3
181748,Station Rd,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.81
181748,Station Rd,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,37.2
181748,Station Rd,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
181748,Station Rd,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
181748,Station Rd,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
181748,Station Rd,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
181748,Station Rd,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
181748,Station Rd,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,15.6
181748,Station Rd,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
181748,Station Rd,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
181748,Station Rd,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
181748,Station Rd,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
181748,Station Rd,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
181748,Station Rd,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
181748,Station Rd,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
181748,Station Rd,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
181748,Station Rd,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,11.13
181748,Station Rd,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,8.36
181748,Station Rd,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,-1.99
181748,Station Rd,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,48.4
181748,Station Rd,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
181748,Station Rd,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
181748,Station Rd,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181748,Station Rd,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.02
181748,Station Rd,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
181748,Station Rd,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.37
181748,Station Rd,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,27.9
181748,Station Rd,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
181748,Station Rd,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
181748,Station Rd,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
181748,Station Rd,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
181748,Station Rd,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
181748,Station Rd,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
