Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
181748,Station Rd,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
181748,Station Rd,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
181748,Station Rd,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
181748,Station Rd,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
181748,Station Rd,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
181748,Station Rd,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
181748,Station Rd,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,8.96
181748,Station Rd,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,7.57
181748,Station Rd,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,31.7
181748,Station Rd,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,40.1
181748,Station Rd,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
181748,Station Rd,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.92
181748,Station Rd,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.02
181748,Station Rd,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.25
181748,Station Rd,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,27.5
181748,Station Rd,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
181748,Station Rd,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
181748,Station Rd,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
181748,Station Rd,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
181748,Station Rd,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
181748,Station Rd,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
181748,Station Rd,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
181748,Station Rd,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
181748,Station Rd,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
181748,Station Rd,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
181748,Station Rd,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
181748,Station Rd,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
181748,Station Rd,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,7.71
181748,Station Rd,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,10.05
181748,Station Rd,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,1.58
181748,Station Rd,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,34.5
181748,Station Rd,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,34.9
181748,Station Rd,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
181748,Station Rd,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.48
181748,Station Rd,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.67
181748,Station Rd,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.31
181748,Station Rd,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,28.0
181748,Station Rd,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
181748,Station Rd,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
181748,Station Rd,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
181748,Station Rd,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
181748,Station Rd,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.77
181748,Station Rd,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
181748,Station Rd,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
181748,Station Rd,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
181748,Station Rd,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
181748,Station Rd,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
181748,Station Rd,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
181748,Station Rd,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
181748,Station Rd,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
181748,Station Rd,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
181748,Station Rd,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,8.44
181748,Station Rd,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,9.12
181748,Station Rd,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,2.46
181748,Station Rd,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,31.3
181748,Station Rd,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,37.7
181748,Station Rd,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
181748,Station Rd,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,17.5
181748,Station Rd,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
181748,Station Rd,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.4
181748,Station Rd,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
181748,Station Rd,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,29.9
181748,Station Rd,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
181748,Station Rd,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
181748,Station Rd,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
181748,Station Rd,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
181748,Station Rd,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
181748,Station Rd,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
181748,Station Rd,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
181748,Station Rd,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
181748,Station Rd,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
181748,Station Rd,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
181748,Station Rd,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
181748,Station Rd,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
181748,Station Rd,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
181748,Station Rd,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
181748,Station Rd,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,8.75
181748,Station Rd,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,9.11
181748,Station Rd,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,1.73
181748,Station Rd,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,36.2
181748,Station Rd,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,40.1
181748,Station Rd,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,43.4
181748,Station Rd,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,13.0
181748,Station Rd,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
181748,Station Rd,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
181748,Station Rd,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
181748,Station Rd,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.46
181748,Station Rd,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,23.8
181748,Station Rd,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
181748,Station Rd,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
181748,Station Rd,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
181748,Station Rd,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
181748,Station Rd,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
181748,Station Rd,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
181748,Station Rd,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181748,Station Rd,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
181748,Station Rd,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
181748,Station Rd,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
181748,Station Rd,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
181748,Station Rd,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
181748,Station Rd,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
181748,Station Rd,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,8.05
181748,Station Rd,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,6.83
181748,Station Rd,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,29.1
181748,Station Rd,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
181748,Station Rd,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,34.0
181748,Station Rd,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,13.0
181748,Station Rd,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181748,Station Rd,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
181748,Station Rd,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.81
181748,Station Rd,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.2
181748,Station Rd,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
181748,Station Rd,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
181748,Station Rd,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
181748,Station Rd,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
181748,Station Rd,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
181748,Station Rd,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
181748,Station Rd,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.71
181748,Station Rd,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,12.7
181748,Station Rd,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
181748,Station Rd,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
181748,Station Rd,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
181748,Station Rd,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
181748,Station Rd,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
181748,Station Rd,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
181748,Station Rd,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
181748,Station Rd,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
181748,Station Rd,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
181748,Station Rd,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181748,Station Rd,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
181748,Station Rd,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,9.35
181748,Station Rd,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,10.09
181748,Station Rd,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,2.52
181748,Station Rd,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,29.3
181748,Station Rd,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
181748,Station Rd,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
181748,Station Rd,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
181748,Station Rd,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
181748,Station Rd,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
181748,Station Rd,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-3.07
181748,Station Rd,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,29.3
181748,Station Rd,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
181748,Station Rd,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
181748,Station Rd,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
181748,Station Rd,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
181748,Station Rd,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
181748,Station Rd,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.56
181748,Station Rd,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
181748,Station Rd,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
181748,Station Rd,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
181748,Station Rd,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
181748,Station Rd,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
181748,Station Rd,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
181748,Station Rd,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
181748,Station Rd,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
181748,Station Rd,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
181748,Station Rd,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,5.75
181748,Station Rd,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,6.39
181748,Station Rd,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,-2.51
181748,Station Rd,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,33.8
181748,Station Rd,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,26.2
181748,Station Rd,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,34.1
181748,Station Rd,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
181748,Station Rd,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.46
181748,Station Rd,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-3.98
181748,Station Rd,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,35.7
181748,Station Rd,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181748,Station Rd,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
181748,Station Rd,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
181748,Station Rd,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
181748,Station Rd,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
181748,Station Rd,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
181748,Station Rd,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
181748,Station Rd,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,11.7
181748,Station Rd,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
181748,Station Rd,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
181748,Station Rd,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
181748,Station Rd,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
181748,Station Rd,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
181748,Station Rd,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
181748,Station Rd,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
181748,Station Rd,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,4.97
181748,Station Rd,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,8.63
181748,Station Rd,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,-2.95
181748,Station Rd,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,42.1
181748,Station Rd,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,24.1
181748,Station Rd,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,39.3
181748,Station Rd,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
181748,Station Rd,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
181748,Station Rd,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-4.11
181748,Station Rd,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,30.8
181748,Station Rd,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
181748,Station Rd,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
181748,Station Rd,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
181748,Station Rd,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
181748,Station Rd,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.28
181748,Station Rd,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
181748,Station Rd,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
181748,Station Rd,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
181748,Station Rd,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
181748,Station Rd,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
181748,Station Rd,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
181748,Station Rd,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
181748,Station Rd,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
181748,Station Rd,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
181748,Station Rd,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
181748,Station Rd,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
181748,Station Rd,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
181748,Station Rd,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,4.0
181748,Station Rd,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,6.13
181748,Station Rd,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,-1.62
181748,Station Rd,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,31.1
181748,Station Rd,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,20.7
181748,Station Rd,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,30.8
181748,Station Rd,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
181748,Station Rd,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
181748,Station Rd,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-4.27
181748,Station Rd,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,30.7
181748,Station Rd,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
181748,Station Rd,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
181748,Station Rd,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
181748,Station Rd,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.14
181748,Station Rd,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
181748,Station Rd,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
181748,Station Rd,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,8.6
181748,Station Rd,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
181748,Station Rd,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
181748,Station Rd,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
181748,Station Rd,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
181748,Station Rd,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
181748,Station Rd,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
181748,Station Rd,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
181748,Station Rd,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
181748,Station Rd,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,5.57
181748,Station Rd,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,3.74
181748,Station Rd,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,-4.17
181748,Station Rd,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,35.6
181748,Station Rd,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,26.4
181748,Station Rd,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,21.0
181748,Station Rd,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
181748,Station Rd,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.59
181748,Station Rd,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-4.19
181748,Station Rd,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,30.4
181748,Station Rd,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
181748,Station Rd,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
181748,Station Rd,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
181748,Station Rd,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
181748,Station Rd,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
181748,Station Rd,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
181748,Station Rd,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
181748,Station Rd,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
181748,Station Rd,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181748,Station Rd,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
181748,Station Rd,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
181748,Station Rd,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
181748,Station Rd,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
181748,Station Rd,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
181748,Station Rd,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
181748,Station Rd,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
181748,Station Rd,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,6.8
181748,Station Rd,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,0.71
181748,Station Rd,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,-3.74
181748,Station Rd,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,37.3
181748,Station Rd,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,30.4
181748,Station Rd,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,16.7
181748,Station Rd,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,19.9
181748,Station Rd,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
181748,Station Rd,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.82
181748,Station Rd,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-3.27
181748,Station Rd,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,24.2
181748,Station Rd,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
181748,Station Rd,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
181748,Station Rd,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
181748,Station Rd,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
181748,Station Rd,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
181748,Station Rd,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
181748,Station Rd,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
181748,Station Rd,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
181748,Station Rd,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
181748,Station Rd,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
181748,Station Rd,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
181748,Station Rd,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
181748,Station Rd,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
181748,Station Rd,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
181748,Station Rd,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
181748,Station Rd,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
181748,Station Rd,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,7.89
181748,Station Rd,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,1.31
181748,Station Rd,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,-2.11
181748,Station Rd,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,36.8
181748,Station Rd,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
181748,Station Rd,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,18.1
181748,Station Rd,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
181748,Station Rd,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
181748,Station Rd,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.52
181748,Station Rd,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.04
181748,Station Rd,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,20.6
181748,Station Rd,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
181748,Station Rd,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
181748,Station Rd,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
181748,Station Rd,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
181748,Station Rd,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
181748,Station Rd,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,12.1
181748,Station Rd,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
181748,Station Rd,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
181748,Station Rd,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
181748,Station Rd,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
181748,Station Rd,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
181748,Station Rd,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
181748,Station Rd,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
181748,Station Rd,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
181748,Station Rd,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
181748,Station Rd,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,6.73
181748,Station Rd,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,2.35
181748,Station Rd,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,-0.58
181748,Station Rd,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,28.0
181748,Station Rd,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,30.4
181748,Station Rd,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,21.0
181748,Station Rd,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,11.1
181748,Station Rd,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
181748,Station Rd,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
181748,Station Rd,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.14
181748,Station Rd,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-4.35
181748,Station Rd,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,29.5
181748,Station Rd,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
181748,Station Rd,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
181748,Station Rd,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
181748,Station Rd,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
181748,Station Rd,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.22
181748,Station Rd,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
181748,Station Rd,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
181748,Station Rd,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,12.5
181748,Station Rd,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
181748,Station Rd,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
181748,Station Rd,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
181748,Station Rd,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
181748,Station Rd,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
181748,Station Rd,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
181748,Station Rd,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
181748,Station Rd,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
181748,Station Rd,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,5.66
181748,Station Rd,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,0.33
181748,Station Rd,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,-3.54
181748,Station Rd,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,34.6
181748,Station Rd,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,26.3
181748,Station Rd,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,19.3
181748,Station Rd,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,21.9
181748,Station Rd,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
181748,Station Rd,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.65
181748,Station Rd,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-5.97
181748,Station Rd,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,31.8
181748,Station Rd,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
181748,Station Rd,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
181748,Station Rd,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.21
181748,Station Rd,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
181748,Station Rd,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
181748,Station Rd,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
181748,Station Rd,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
181748,Station Rd,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181748,Station Rd,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
181748,Station Rd,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
181748,Station Rd,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
181748,Station Rd,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
181748,Station Rd,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
181748,Station Rd,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
181748,Station Rd,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,4.65
181748,Station Rd,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,-0.15
181748,Station Rd,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,-5.67
181748,Station Rd,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,37.4
181748,Station Rd,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,18.8
181748,Station Rd,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,28.5
181748,Station Rd,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
181748,Station Rd,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.89
181748,Station Rd,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-6.27
181748,Station Rd,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
181748,Station Rd,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
181748,Station Rd,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
181748,Station Rd,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
181748,Station Rd,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
181748,Station Rd,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.94
181748,Station Rd,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
181748,Station Rd,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
181748,Station Rd,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
181748,Station Rd,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
181748,Station Rd,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
181748,Station Rd,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
181748,Station Rd,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
181748,Station Rd,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
181748,Station Rd,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,5.58
181748,Station Rd,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,-2.82
181748,Station Rd,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,-5.93
181748,Station Rd,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,42.1
181748,Station Rd,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,27.6
181748,Station Rd,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,21.6
181748,Station Rd,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,27.8
181748,Station Rd,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
181748,Station Rd,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.75
181748,Station Rd,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-6.26
181748,Station Rd,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,30.0
181748,Station Rd,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
181748,Station Rd,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
181748,Station Rd,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
181748,Station Rd,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
181748,Station Rd,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
181748,Station Rd,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
181748,Station Rd,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,13.5
181748,Station Rd,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
181748,Station Rd,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
181748,Station Rd,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
181748,Station Rd,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
181748,Station Rd,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
181748,Station Rd,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
181748,Station Rd,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181748,Station Rd,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,5.53
181748,Station Rd,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,-0.55
181748,Station Rd,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,-4.96
181748,Station Rd,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,37.1
181748,Station Rd,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,27.2
181748,Station Rd,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,19.0
181748,Station Rd,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,23.8
181748,Station Rd,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
