Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
181748,Station Rd,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.96
181748,Station Rd,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-5.42
181748,Station Rd,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,28.9
181748,Station Rd,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181748,Station Rd,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
181748,Station Rd,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
181748,Station Rd,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.25
181748,Station Rd,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
181748,Station Rd,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
181748,Station Rd,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
181748,Station Rd,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
181748,Station Rd,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
181748,Station Rd,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
181748,Station Rd,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
181748,Station Rd,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
181748,Station Rd,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
181748,Station Rd,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
181748,Station Rd,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,4.18
181748,Station Rd,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,-0.82
181748,Station Rd,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,-5.45
181748,Station Rd,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,35.5
181748,Station Rd,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
181748,Station Rd,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,23.6
181748,Station Rd,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,25.4
181748,Station Rd,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
181748,Station Rd,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.27
181748,Station Rd,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-6.12
181748,Station Rd,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
181748,Station Rd,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181748,Station Rd,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
181748,Station Rd,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
181748,Station Rd,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
181748,Station Rd,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.46
181748,Station Rd,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
181748,Station Rd,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
181748,Station Rd,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
181748,Station Rd,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
181748,Station Rd,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
181748,Station Rd,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
181748,Station Rd,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
181748,Station Rd,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
181748,Station Rd,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,4.08
181748,Station Rd,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,-0.33
181748,Station Rd,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,-5.79
181748,Station Rd,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,35.6
181748,Station Rd,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,18.8
181748,Station Rd,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,26.6
181748,Station Rd,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
181748,Station Rd,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.43
181748,Station Rd,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-6.87
181748,Station Rd,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,33.6
181748,Station Rd,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181748,Station Rd,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
181748,Station Rd,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
181748,Station Rd,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
181748,Station Rd,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.24
181748,Station Rd,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.21
181748,Station Rd,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
181748,Station Rd,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
181748,Station Rd,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
181748,Station Rd,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
181748,Station Rd,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
181748,Station Rd,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
181748,Station Rd,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
181748,Station Rd,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
181748,Station Rd,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
181748,Station Rd,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,4.34
181748,Station Rd,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,-2.64
181748,Station Rd,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,-6.49
181748,Station Rd,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,39.8
181748,Station Rd,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,21.6
181748,Station Rd,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,20.5
181748,Station Rd,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,29.6
181748,Station Rd,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
181748,Station Rd,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.7
181748,Station Rd,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-6.59
181748,Station Rd,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,29.9
181748,Station Rd,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
181748,Station Rd,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
181748,Station Rd,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
181748,Station Rd,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.61
181748,Station Rd,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
181748,Station Rd,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
181748,Station Rd,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,18.5
181748,Station Rd,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
181748,Station Rd,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
181748,Station Rd,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
181748,Station Rd,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
181748,Station Rd,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
181748,Station Rd,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
181748,Station Rd,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,3.22
181748,Station Rd,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,-1.25
181748,Station Rd,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,-3.91
181748,Station Rd,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,28.9
181748,Station Rd,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,18.2
181748,Station Rd,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,20.3
181748,Station Rd,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,23.1
181748,Station Rd,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
181748,Station Rd,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
181748,Station Rd,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-4.82
181748,Station Rd,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,30.8
181748,Station Rd,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
181748,Station Rd,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
181748,Station Rd,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.37
181748,Station Rd,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.09
181748,Station Rd,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
181748,Station Rd,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,13.1
181748,Station Rd,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
181748,Station Rd,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
181748,Station Rd,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
181748,Station Rd,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
181748,Station Rd,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
181748,Station Rd,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
181748,Station Rd,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
181748,Station Rd,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,5.01
181748,Station Rd,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,1.13
181748,Station Rd,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,-4.51
181748,Station Rd,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,36.5
181748,Station Rd,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,25.8
181748,Station Rd,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,25.8
181748,Station Rd,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
181748,Station Rd,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
181748,Station Rd,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-4.5
181748,Station Rd,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,30.3
181748,Station Rd,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
181748,Station Rd,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
181748,Station Rd,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
181748,Station Rd,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
181748,Station Rd,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
181748,Station Rd,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.09
181748,Station Rd,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
181748,Station Rd,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
181748,Station Rd,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
181748,Station Rd,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
181748,Station Rd,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
181748,Station Rd,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
181748,Station Rd,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
181748,Station Rd,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
181748,Station Rd,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
181748,Station Rd,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
181748,Station Rd,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,5.02
181748,Station Rd,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,1.26
181748,Station Rd,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,-4.4
181748,Station Rd,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,36.0
181748,Station Rd,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,22.3
181748,Station Rd,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,23.9
181748,Station Rd,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
181748,Station Rd,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
181748,Station Rd,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.48
181748,Station Rd,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-6.94
181748,Station Rd,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,38.3
181748,Station Rd,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
181748,Station Rd,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
181748,Station Rd,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
181748,Station Rd,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
181748,Station Rd,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.37
181748,Station Rd,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.51
181748,Station Rd,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
181748,Station Rd,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
181748,Station Rd,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
181748,Station Rd,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
181748,Station Rd,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
181748,Station Rd,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
181748,Station Rd,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
181748,Station Rd,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
181748,Station Rd,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
181748,Station Rd,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,7.09
181748,Station Rd,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,-1.86
181748,Station Rd,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,-7.45
181748,Station Rd,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,51.0
181748,Station Rd,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,33.0
181748,Station Rd,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,33.0
181748,Station Rd,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
181748,Station Rd,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.74
181748,Station Rd,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-6.86
181748,Station Rd,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,39.2
181748,Station Rd,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
181748,Station Rd,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
181748,Station Rd,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
181748,Station Rd,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
181748,Station Rd,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
181748,Station Rd,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.79
181748,Station Rd,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.47
181748,Station Rd,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,25.3
181748,Station Rd,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
181748,Station Rd,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
181748,Station Rd,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
181748,Station Rd,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
181748,Station Rd,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
181748,Station Rd,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
181748,Station Rd,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
181748,Station Rd,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
181748,Station Rd,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
181748,Station Rd,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,9.08
181748,Station Rd,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,-3.53
181748,Station Rd,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,-7.33
181748,Station Rd,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,57.2
181748,Station Rd,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
181748,Station Rd,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,23.3
181748,Station Rd,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,32.1
181748,Station Rd,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
181748,Station Rd,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.1
181748,Station Rd,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-5.93
181748,Station Rd,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,36.2
181748,Station Rd,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
181748,Station Rd,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
181748,Station Rd,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
181748,Station Rd,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
181748,Station Rd,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
181748,Station Rd,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.56
181748,Station Rd,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
181748,Station Rd,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,23.9
181748,Station Rd,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
181748,Station Rd,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181748,Station Rd,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
181748,Station Rd,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
181748,Station Rd,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
181748,Station Rd,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
181748,Station Rd,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
181748,Station Rd,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
181748,Station Rd,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,8.83
181748,Station Rd,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,-1.66
181748,Station Rd,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,-4.69
181748,Station Rd,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,48.8
181748,Station Rd,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,39.2
181748,Station Rd,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,20.4
181748,Station Rd,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,24.3
181748,Station Rd,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
181748,Station Rd,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
181748,Station Rd,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
181748,Station Rd,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-4.67
181748,Station Rd,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,34.9
181748,Station Rd,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
181748,Station Rd,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
181748,Station Rd,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
181748,Station Rd,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
181748,Station Rd,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
181748,Station Rd,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.87
181748,Station Rd,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
181748,Station Rd,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,24.4
181748,Station Rd,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
181748,Station Rd,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
181748,Station Rd,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
181748,Station Rd,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
181748,Station Rd,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
181748,Station Rd,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
181748,Station Rd,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
181748,Station Rd,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
181748,Station Rd,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
181748,Station Rd,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,9.8
181748,Station Rd,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,-1.62
181748,Station Rd,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,-2.22
181748,Station Rd,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,47.8
181748,Station Rd,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
181748,Station Rd,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,19.8
181748,Station Rd,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
181748,Station Rd,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.47
181748,Station Rd,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-4.14
181748,Station Rd,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,32.8
181748,Station Rd,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
181748,Station Rd,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
181748,Station Rd,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
181748,Station Rd,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
181748,Station Rd,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
181748,Station Rd,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
181748,Station Rd,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,21.1
181748,Station Rd,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
181748,Station Rd,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
181748,Station Rd,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
181748,Station Rd,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
181748,Station Rd,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
181748,Station Rd,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
181748,Station Rd,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
181748,Station Rd,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
181748,Station Rd,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,9.85
181748,Station Rd,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,-1.29
181748,Station Rd,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,-3.83
181748,Station Rd,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,49.7
181748,Station Rd,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
181748,Station Rd,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,19.5
181748,Station Rd,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,20.2
181748,Station Rd,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
181748,Station Rd,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.34
181748,Station Rd,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-4.06
181748,Station Rd,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,32.2
181748,Station Rd,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
181748,Station Rd,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
181748,Station Rd,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
181748,Station Rd,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
181748,Station Rd,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
181748,Station Rd,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,13.8
181748,Station Rd,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
181748,Station Rd,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
181748,Station Rd,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
181748,Station Rd,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
181748,Station Rd,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
181748,Station Rd,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
181748,Station Rd,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
181748,Station Rd,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
181748,Station Rd,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,7.33
181748,Station Rd,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,-0.2
181748,Station Rd,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,-3.7
181748,Station Rd,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,40.1
181748,Station Rd,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
181748,Station Rd,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,18.1
181748,Station Rd,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,19.5
181748,Station Rd,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.26
181748,Station Rd,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.89
181748,Station Rd,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-3.93
181748,Station Rd,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,35.5
181748,Station Rd,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
181748,Station Rd,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
181748,Station Rd,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181748,Station Rd,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
181748,Station Rd,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
181748,Station Rd,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
181748,Station Rd,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
181748,Station Rd,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
181748,Station Rd,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
181748,Station Rd,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
181748,Station Rd,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
181748,Station Rd,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
181748,Station Rd,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
181748,Station Rd,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
181748,Station Rd,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,8.24
181748,Station Rd,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,0.43
181748,Station Rd,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,-2.37
181748,Station Rd,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,40.0
181748,Station Rd,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,37.3
181748,Station Rd,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,17.0
181748,Station Rd,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
181748,Station Rd,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
181748,Station Rd,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.24
181748,Station Rd,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-5.17
181748,Station Rd,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,41.7
181748,Station Rd,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
181748,Station Rd,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
181748,Station Rd,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
181748,Station Rd,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.25
181748,Station Rd,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.12
181748,Station Rd,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
181748,Station Rd,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
181748,Station Rd,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
181748,Station Rd,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
181748,Station Rd,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
181748,Station Rd,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
181748,Station Rd,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
181748,Station Rd,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
181748,Station Rd,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
181748,Station Rd,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,8.18
181748,Station Rd,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,-3.35
181748,Station Rd,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,-4.04
181748,Station Rd,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,51.0
181748,Station Rd,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
181748,Station Rd,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,21.6
181748,Station Rd,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,21.3
181748,Station Rd,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
181748,Station Rd,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.26
181748,Station Rd,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-3.31
181748,Station Rd,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,30.6
181748,Station Rd,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
181748,Station Rd,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
181748,Station Rd,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.26
181748,Station Rd,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
181748,Station Rd,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
181748,Station Rd,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,12.3
181748,Station Rd,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
181748,Station Rd,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
181748,Station Rd,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
181748,Station Rd,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
181748,Station Rd,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
181748,Station Rd,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
181748,Station Rd,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,6.31
181748,Station Rd,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,1.73
181748,Station Rd,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,-2.0
181748,Station Rd,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,33.9
181748,Station Rd,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,29.6
181748,Station Rd,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
181748,Station Rd,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.9
181748,Station Rd,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
181748,Station Rd,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.57
181748,Station Rd,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,37.4
181748,Station Rd,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
181748,Station Rd,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
181748,Station Rd,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
181748,Station Rd,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.59
181748,Station Rd,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
181748,Station Rd,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
181748,Station Rd,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,15.1
181748,Station Rd,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
181748,Station Rd,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
181748,Station Rd,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
181748,Station Rd,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
181748,Station Rd,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
181748,Station Rd,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
181748,Station Rd,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,7.31
181748,Station Rd,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,3.86
181748,Station Rd,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,-2.22
181748,Station Rd,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,42.2
181748,Station Rd,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,32.8
181748,Station Rd,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,28.2
181748,Station Rd,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
181748,Station Rd,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
181748,Station Rd,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.02
181748,Station Rd,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.71
181748,Station Rd,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,33.8
181748,Station Rd,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
181748,Station Rd,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
181748,Station Rd,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
181748,Station Rd,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
181748,Station Rd,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
181748,Station Rd,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
181748,Station Rd,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
181748,Station Rd,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
181748,Station Rd,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
181748,Station Rd,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
