Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
181748,Station Rd,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
181748,Station Rd,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,5.1
181748,Station Rd,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,7.26
181748,Station Rd,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,-1.43
181748,Station Rd,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,38.2
181748,Station Rd,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,25.4
181748,Station Rd,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,36.2
181748,Station Rd,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
181748,Station Rd,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.38
181748,Station Rd,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-3.25
181748,Station Rd,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,29.1
181748,Station Rd,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
181748,Station Rd,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
181748,Station Rd,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
181748,Station Rd,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181748,Station Rd,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.31
181748,Station Rd,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.27
181748,Station Rd,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.15
181748,Station Rd,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,16.3
181748,Station Rd,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181748,Station Rd,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
181748,Station Rd,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
181748,Station Rd,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
181748,Station Rd,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
181748,Station Rd,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
181748,Station Rd,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
181748,Station Rd,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,3.94
181748,Station Rd,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,-1.65
181748,Station Rd,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,-3.1
181748,Station Rd,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,35.8
181748,Station Rd,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,22.4
181748,Station Rd,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,21.2
181748,Station Rd,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
181748,Station Rd,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.37
181748,Station Rd,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-3.82
181748,Station Rd,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,29.4
181748,Station Rd,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
181748,Station Rd,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
181748,Station Rd,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
181748,Station Rd,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
181748,Station Rd,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.16
181748,Station Rd,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.61
181748,Station Rd,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.5
181748,Station Rd,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,15.3
181748,Station Rd,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
181748,Station Rd,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
181748,Station Rd,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
181748,Station Rd,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
181748,Station Rd,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,4.94
181748,Station Rd,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,-1.98
181748,Station Rd,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,-4.32
181748,Station Rd,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,38.8
181748,Station Rd,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,25.7
181748,Station Rd,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,19.0
181748,Station Rd,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,21.9
181748,Station Rd,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
181748,Station Rd,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.22
181748,Station Rd,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.35
181748,Station Rd,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,29.1
181748,Station Rd,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
181748,Station Rd,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
181748,Station Rd,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
181748,Station Rd,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.88
181748,Station Rd,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
181748,Station Rd,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.74
181748,Station Rd,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,12.1
181748,Station Rd,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
181748,Station Rd,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
181748,Station Rd,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
181748,Station Rd,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
181748,Station Rd,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
181748,Station Rd,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
181748,Station Rd,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
181748,Station Rd,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,3.64
181748,Station Rd,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,-2.46
181748,Station Rd,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,-2.09
181748,Station Rd,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,36.3
181748,Station Rd,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,22.7
181748,Station Rd,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,21.7
181748,Station Rd,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,23.6
181748,Station Rd,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
181748,Station Rd,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.68
181748,Station Rd,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.75
181748,Station Rd,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,25.8
181748,Station Rd,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
181748,Station Rd,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
181748,Station Rd,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181748,Station Rd,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
181748,Station Rd,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
181748,Station Rd,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
181748,Station Rd,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
181748,Station Rd,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.08
181748,Station Rd,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,14.1
181748,Station Rd,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181748,Station Rd,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
181748,Station Rd,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
181748,Station Rd,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
181748,Station Rd,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
181748,Station Rd,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
181748,Station Rd,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
181748,Station Rd,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,5.62
181748,Station Rd,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,-0.81
181748,Station Rd,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,-1.67
181748,Station Rd,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,37.3
181748,Station Rd,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,27.2
181748,Station Rd,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,20.1
181748,Station Rd,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,19.6
181748,Station Rd,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
181748,Station Rd,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
181748,Station Rd,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.99
181748,Station Rd,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.95
181748,Station Rd,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,28.3
181748,Station Rd,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
181748,Station Rd,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
181748,Station Rd,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
181748,Station Rd,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181748,Station Rd,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
181748,Station Rd,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
181748,Station Rd,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
181748,Station Rd,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,14.1
181748,Station Rd,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
181748,Station Rd,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
181748,Station Rd,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
181748,Station Rd,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
181748,Station Rd,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
181748,Station Rd,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
181748,Station Rd,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
181748,Station Rd,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,5.76
181748,Station Rd,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,-2.62
181748,Station Rd,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,-1.87
181748,Station Rd,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,37.9
181748,Station Rd,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,28.1
181748,Station Rd,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,20.4
181748,Station Rd,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,13.4
181748,Station Rd,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
181748,Station Rd,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
181748,Station Rd,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.18
181748,Station Rd,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.48
181748,Station Rd,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,27.9
181748,Station Rd,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
181748,Station Rd,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
181748,Station Rd,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
181748,Station Rd,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181748,Station Rd,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.31
181748,Station Rd,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
181748,Station Rd,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181748,Station Rd,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
181748,Station Rd,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
181748,Station Rd,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
181748,Station Rd,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
181748,Station Rd,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
181748,Station Rd,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,3.98
181748,Station Rd,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,-0.33
181748,Station Rd,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,-1.42
181748,Station Rd,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,30.5
181748,Station Rd,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,22.1
181748,Station Rd,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,18.5
181748,Station Rd,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
181748,Station Rd,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
181748,Station Rd,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.3
181748,Station Rd,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,29.0
181748,Station Rd,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
181748,Station Rd,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
181748,Station Rd,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
181748,Station Rd,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
181748,Station Rd,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
181748,Station Rd,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
181748,Station Rd,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
181748,Station Rd,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
181748,Station Rd,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
181748,Station Rd,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
181748,Station Rd,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
181748,Station Rd,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
181748,Station Rd,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,6.76
181748,Station Rd,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,5.24
181748,Station Rd,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,-0.41
181748,Station Rd,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,36.9
181748,Station Rd,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
181748,Station Rd,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,31.7
181748,Station Rd,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,23.3
181748,Station Rd,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.13
181748,Station Rd,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
181748,Station Rd,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
181748,Station Rd,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,30.9
181748,Station Rd,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
181748,Station Rd,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
181748,Station Rd,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
181748,Station Rd,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.23
181748,Station Rd,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
181748,Station Rd,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
181748,Station Rd,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,13.2
181748,Station Rd,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
181748,Station Rd,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
181748,Station Rd,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
181748,Station Rd,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
181748,Station Rd,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
181748,Station Rd,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
181748,Station Rd,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
181748,Station Rd,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,5.89
181748,Station Rd,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,1.81
181748,Station Rd,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,3.76
181748,Station Rd,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,35.7
181748,Station Rd,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
181748,Station Rd,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,24.5
181748,Station Rd,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,34.1
181748,Station Rd,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
181748,Station Rd,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.87
181748,Station Rd,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
181748,Station Rd,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,30.2
181748,Station Rd,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
181748,Station Rd,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
181748,Station Rd,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
181748,Station Rd,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181748,Station Rd,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.4
181748,Station Rd,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
181748,Station Rd,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
181748,Station Rd,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
181748,Station Rd,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
181748,Station Rd,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
181748,Station Rd,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
181748,Station Rd,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
181748,Station Rd,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
181748,Station Rd,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
181748,Station Rd,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
181748,Station Rd,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,6.85
181748,Station Rd,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,0.42
181748,Station Rd,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,3.76
181748,Station Rd,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,37.8
181748,Station Rd,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,34.0
181748,Station Rd,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,23.8
181748,Station Rd,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,37.2
181748,Station Rd,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
181748,Station Rd,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
181748,Station Rd,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
181748,Station Rd,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.6
181748,Station Rd,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,27.1
181748,Station Rd,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
181748,Station Rd,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
181748,Station Rd,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.22
181748,Station Rd,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
181748,Station Rd,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
181748,Station Rd,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
181748,Station Rd,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
181748,Station Rd,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
181748,Station Rd,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
181748,Station Rd,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
181748,Station Rd,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
181748,Station Rd,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
181748,Station Rd,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
181748,Station Rd,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,5.22
181748,Station Rd,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,5.29
181748,Station Rd,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,0.68
181748,Station Rd,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,29.0
181748,Station Rd,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,26.3
181748,Station Rd,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,29.8
181748,Station Rd,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
181748,Station Rd,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
181748,Station Rd,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.5
181748,Station Rd,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,29.6
181748,Station Rd,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
181748,Station Rd,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
181748,Station Rd,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.29
181748,Station Rd,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
181748,Station Rd,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
181748,Station Rd,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,14.1
181748,Station Rd,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
181748,Station Rd,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
181748,Station Rd,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
181748,Station Rd,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
181748,Station Rd,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
181748,Station Rd,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
181748,Station Rd,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
181748,Station Rd,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,6.76
181748,Station Rd,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,4.38
181748,Station Rd,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,1.78
181748,Station Rd,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,33.1
181748,Station Rd,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,33.4
181748,Station Rd,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,31.1
181748,Station Rd,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
181748,Station Rd,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.9
181748,Station Rd,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.79
181748,Station Rd,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,26.1
181748,Station Rd,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
181748,Station Rd,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
181748,Station Rd,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.53
181748,Station Rd,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
181748,Station Rd,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
181748,Station Rd,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,32.6
181748,Station Rd,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
181748,Station Rd,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
181748,Station Rd,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
181748,Station Rd,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
181748,Station Rd,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
181748,Station Rd,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
181748,Station Rd,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
181748,Station Rd,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,13.48
181748,Station Rd,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,0.09
181748,Station Rd,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,0.07
181748,Station Rd,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,56.0
181748,Station Rd,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
181748,Station Rd,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,13.3
181748,Station Rd,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181748,Station Rd,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
181748,Station Rd,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.17
181748,Station Rd,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.26
181748,Station Rd,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,34.5
181748,Station Rd,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
181748,Station Rd,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
181748,Station Rd,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.42
181748,Station Rd,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
181748,Station Rd,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
181748,Station Rd,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
181748,Station Rd,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
181748,Station Rd,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
181748,Station Rd,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
181748,Station Rd,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
181748,Station Rd,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
181748,Station Rd,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
181748,Station Rd,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
181748,Station Rd,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,11.8
181748,Station Rd,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,8.23
181748,Station Rd,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,2.57
181748,Station Rd,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,54.2
181748,Station Rd,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
181748,Station Rd,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,54.2
181748,Station Rd,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,17.7
181748,Station Rd,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
181748,Station Rd,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
181748,Station Rd,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
181748,Station Rd,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
181748,Station Rd,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,23.0
181748,Station Rd,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
181748,Station Rd,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
181748,Station Rd,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
181748,Station Rd,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
181748,Station Rd,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
181748,Station Rd,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
181748,Station Rd,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181748,Station Rd,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
181748,Station Rd,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
181748,Station Rd,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
181748,Station Rd,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
181748,Station Rd,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
181748,Station Rd,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
181748,Station Rd,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,8.24
181748,Station Rd,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,8.27
181748,Station Rd,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,2.24
181748,Station Rd,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,32.2
181748,Station Rd,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,37.3
181748,Station Rd,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,38.7
181748,Station Rd,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,17.3
181748,Station Rd,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
181748,Station Rd,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
181748,Station Rd,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.18
181748,Station Rd,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,24.4
181748,Station Rd,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
181748,Station Rd,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
181748,Station Rd,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
181748,Station Rd,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
181748,Station Rd,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
181748,Station Rd,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
181748,Station Rd,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
181748,Station Rd,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
181748,Station Rd,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
181748,Station Rd,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
181748,Station Rd,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
181748,Station Rd,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
181748,Station Rd,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
181748,Station Rd,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,7.02
181748,Station Rd,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,6.55
181748,Station Rd,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,1.2
181748,Station Rd,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,30.9
181748,Station Rd,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,33.0
181748,Station Rd,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,34.7
181748,Station Rd,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
181748,Station Rd,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
181748,Station Rd,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.65
181748,Station Rd,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,22.2
181748,Station Rd,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
181748,Station Rd,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181748,Station Rd,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
181748,Station Rd,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
181748,Station Rd,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
181748,Station Rd,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
181748,Station Rd,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
181748,Station Rd,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
181748,Station Rd,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
181748,Station Rd,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
181748,Station Rd,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
181748,Station Rd,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,5.9
181748,Station Rd,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,4.86
181748,Station Rd,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,0.94
181748,Station Rd,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,28.6
181748,Station Rd,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
181748,Station Rd,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,28.8
181748,Station Rd,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
181748,Station Rd,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.98
181748,Station Rd,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
181748,Station Rd,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.25
181748,Station Rd,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,37.0
181748,Station Rd,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
181748,Station Rd,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
