Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
181748,Station Rd,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
181748,Station Rd,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
181748,Station Rd,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
181748,Station Rd,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
181748,Station Rd,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
181748,Station Rd,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
181748,Station Rd,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
181748,Station Rd,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,8.54
181748,Station Rd,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,9.08
181748,Station Rd,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,1.37
181748,Station Rd,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,42.7
181748,Station Rd,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,38.4
181748,Station Rd,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
181748,Station Rd,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
181748,Station Rd,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.07
181748,Station Rd,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
181748,Station Rd,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.33
181748,Station Rd,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,27.1
181748,Station Rd,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
181748,Station Rd,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
181748,Station Rd,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
181748,Station Rd,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
181748,Station Rd,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
181748,Station Rd,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181748,Station Rd,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
181748,Station Rd,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
181748,Station Rd,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
181748,Station Rd,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
181748,Station Rd,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181748,Station Rd,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,10.56
181748,Station Rd,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,5.9
181748,Station Rd,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,1.56
181748,Station Rd,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,35.6
181748,Station Rd,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
181748,Station Rd,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
181748,Station Rd,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.33
181748,Station Rd,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.92
181748,Station Rd,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
181748,Station Rd,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
181748,Station Rd,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
181748,Station Rd,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
181748,Station Rd,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
181748,Station Rd,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
181748,Station Rd,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
181748,Station Rd,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
181748,Station Rd,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
181748,Station Rd,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
181748,Station Rd,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
181748,Station Rd,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,10.47
181748,Station Rd,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,9.57
181748,Station Rd,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,1.97
181748,Station Rd,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,35.0
181748,Station Rd,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,46.3
181748,Station Rd,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,44.7
181748,Station Rd,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
181748,Station Rd,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.01
181748,Station Rd,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
181748,Station Rd,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,26.0
181748,Station Rd,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
181748,Station Rd,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
181748,Station Rd,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
181748,Station Rd,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
181748,Station Rd,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
181748,Station Rd,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,10.7
181748,Station Rd,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181748,Station Rd,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
181748,Station Rd,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
181748,Station Rd,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
181748,Station Rd,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
181748,Station Rd,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
181748,Station Rd,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,7.24
181748,Station Rd,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,8.34
181748,Station Rd,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,2.53
181748,Station Rd,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,28.2
181748,Station Rd,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,35.3
181748,Station Rd,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,40.2
181748,Station Rd,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
181748,Station Rd,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
181748,Station Rd,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
181748,Station Rd,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181748,Station Rd,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
181748,Station Rd,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
181748,Station Rd,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
181748,Station Rd,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
181748,Station Rd,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
181748,Station Rd,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
181748,Station Rd,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,9.6
181748,Station Rd,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
181748,Station Rd,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
181748,Station Rd,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
181748,Station Rd,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
181748,Station Rd,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
181748,Station Rd,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,6.45
181748,Station Rd,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,6.91
181748,Station Rd,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,1.9
181748,Station Rd,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,25.1
181748,Station Rd,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,30.9
181748,Station Rd,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
181748,Station Rd,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
181748,Station Rd,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
181748,Station Rd,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
181748,Station Rd,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,16.9
181748,Station Rd,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
181748,Station Rd,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
181748,Station Rd,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
181748,Station Rd,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
181748,Station Rd,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
181748,Station Rd,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,13.8
181748,Station Rd,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
181748,Station Rd,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
181748,Station Rd,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
181748,Station Rd,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
181748,Station Rd,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
181748,Station Rd,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,6.11
181748,Station Rd,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,5.55
181748,Station Rd,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,3.8
181748,Station Rd,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,22.5
181748,Station Rd,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,28.9
181748,Station Rd,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,29.7
181748,Station Rd,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,24.2
181748,Station Rd,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
181748,Station Rd,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.09
181748,Station Rd,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
181748,Station Rd,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
181748,Station Rd,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
181748,Station Rd,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
181748,Station Rd,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
181748,Station Rd,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
181748,Station Rd,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
181748,Station Rd,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
181748,Station Rd,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
181748,Station Rd,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
181748,Station Rd,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
181748,Station Rd,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
181748,Station Rd,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
181748,Station Rd,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
181748,Station Rd,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
181748,Station Rd,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,10.24
181748,Station Rd,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,7.03
181748,Station Rd,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,4.74
181748,Station Rd,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,25.6
181748,Station Rd,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
181748,Station Rd,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,34.9
181748,Station Rd,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,23.4
181748,Station Rd,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.16
181748,Station Rd,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
181748,Station Rd,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
181748,Station Rd,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
181748,Station Rd,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
181748,Station Rd,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
181748,Station Rd,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
181748,Station Rd,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
181748,Station Rd,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
181748,Station Rd,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
181748,Station Rd,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
181748,Station Rd,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
181748,Station Rd,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
181748,Station Rd,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
181748,Station Rd,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,10.2
181748,Station Rd,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,6.07
181748,Station Rd,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,4.77
181748,Station Rd,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,26.6
181748,Station Rd,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,45.7
181748,Station Rd,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,31.0
181748,Station Rd,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,23.3
181748,Station Rd,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
181748,Station Rd,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.9
181748,Station Rd,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
181748,Station Rd,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,14.5
181748,Station Rd,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
181748,Station Rd,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
181748,Station Rd,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
181748,Station Rd,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
181748,Station Rd,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
181748,Station Rd,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
181748,Station Rd,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
181748,Station Rd,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181748,Station Rd,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
181748,Station Rd,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
181748,Station Rd,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
181748,Station Rd,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,9.17
181748,Station Rd,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,6.94
181748,Station Rd,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,4.68
181748,Station Rd,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,23.1
181748,Station Rd,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
181748,Station Rd,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,33.8
181748,Station Rd,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,24.0
181748,Station Rd,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
181748,Station Rd,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
181748,Station Rd,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
181748,Station Rd,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
181748,Station Rd,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
181748,Station Rd,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
181748,Station Rd,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
181748,Station Rd,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
181748,Station Rd,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
181748,Station Rd,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
181748,Station Rd,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
181748,Station Rd,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
181748,Station Rd,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
181748,Station Rd,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
181748,Station Rd,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
181748,Station Rd,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,10.58
181748,Station Rd,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,7.43
181748,Station Rd,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,4.72
181748,Station Rd,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,25.2
181748,Station Rd,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
181748,Station Rd,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,36.3
181748,Station Rd,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,23.2
181748,Station Rd,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
181748,Station Rd,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
181748,Station Rd,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
181748,Station Rd,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
181748,Station Rd,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
181748,Station Rd,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
181748,Station Rd,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
181748,Station Rd,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
181748,Station Rd,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
181748,Station Rd,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
181748,Station Rd,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
181748,Station Rd,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
181748,Station Rd,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
181748,Station Rd,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
181748,Station Rd,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
181748,Station Rd,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181748,Station Rd,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,9.91
181748,Station Rd,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,7.94
181748,Station Rd,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,4.39
181748,Station Rd,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,23.1
181748,Station Rd,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
181748,Station Rd,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,38.3
181748,Station Rd,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,22.2
181748,Station Rd,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
181748,Station Rd,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.3
181748,Station Rd,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
181748,Station Rd,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,14.7
181748,Station Rd,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
181748,Station Rd,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
181748,Station Rd,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
181748,Station Rd,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
181748,Station Rd,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
181748,Station Rd,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
181748,Station Rd,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
181748,Station Rd,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
181748,Station Rd,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
181748,Station Rd,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
181748,Station Rd,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
181748,Station Rd,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
181748,Station Rd,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,10.18
181748,Station Rd,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,7.66
181748,Station Rd,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,5.65
181748,Station Rd,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,25.4
181748,Station Rd,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
181748,Station Rd,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
181748,Station Rd,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,26.3
181748,Station Rd,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
181748,Station Rd,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.14
181748,Station Rd,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
181748,Station Rd,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181748,Station Rd,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
181748,Station Rd,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
181748,Station Rd,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
181748,Station Rd,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
181748,Station Rd,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
181748,Station Rd,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
181748,Station Rd,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,9.4
181748,Station Rd,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
181748,Station Rd,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
181748,Station Rd,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
181748,Station Rd,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
181748,Station Rd,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
181748,Station Rd,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
181748,Station Rd,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
181748,Station Rd,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,7.43
181748,Station Rd,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,6.94
181748,Station Rd,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,5.88
181748,Station Rd,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,19.3
181748,Station Rd,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,34.7
181748,Station Rd,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,33.5
181748,Station Rd,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,27.2
181748,Station Rd,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.14
181748,Station Rd,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.89
181748,Station Rd,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.08
181748,Station Rd,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
181748,Station Rd,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
181748,Station Rd,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
181748,Station Rd,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
181748,Station Rd,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
181748,Station Rd,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
181748,Station Rd,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
181748,Station Rd,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
181748,Station Rd,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
181748,Station Rd,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
181748,Station Rd,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
181748,Station Rd,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
181748,Station Rd,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
181748,Station Rd,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
181748,Station Rd,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
181748,Station Rd,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,7.36
181748,Station Rd,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,7.72
181748,Station Rd,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,8.84
181748,Station Rd,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,19.8
181748,Station Rd,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,33.8
181748,Station Rd,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,36.1
181748,Station Rd,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,38.2
181748,Station Rd,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
181748,Station Rd,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
181748,Station Rd,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.91
181748,Station Rd,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181748,Station Rd,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
181748,Station Rd,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
181748,Station Rd,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
181748,Station Rd,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
181748,Station Rd,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
181748,Station Rd,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
181748,Station Rd,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
181748,Station Rd,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181748,Station Rd,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
181748,Station Rd,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
181748,Station Rd,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
181748,Station Rd,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
181748,Station Rd,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
181748,Station Rd,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
181748,Station Rd,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
181748,Station Rd,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
181748,Station Rd,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,5.32
181748,Station Rd,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,7.27
181748,Station Rd,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,7.87
181748,Station Rd,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,21.8
181748,Station Rd,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,25.5
181748,Station Rd,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,34.1
181748,Station Rd,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,35.5
181748,Station Rd,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
181748,Station Rd,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
181748,Station Rd,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
181748,Station Rd,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181748,Station Rd,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
181748,Station Rd,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
181748,Station Rd,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
181748,Station Rd,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
181748,Station Rd,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
181748,Station Rd,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
181748,Station Rd,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
181748,Station Rd,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
181748,Station Rd,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
181748,Station Rd,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
181748,Station Rd,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
181748,Station Rd,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
181748,Station Rd,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
181748,Station Rd,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
181748,Station Rd,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,8.15
181748,Station Rd,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,7.41
181748,Station Rd,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,6.11
181748,Station Rd,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,22.8
181748,Station Rd,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
181748,Station Rd,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
181748,Station Rd,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,29.2
181748,Station Rd,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
181748,Station Rd,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
181748,Station Rd,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
181748,Station Rd,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181748,Station Rd,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
181748,Station Rd,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
181748,Station Rd,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
181748,Station Rd,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
181748,Station Rd,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,8.4
181748,Station Rd,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
181748,Station Rd,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
181748,Station Rd,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
181748,Station Rd,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
181748,Station Rd,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
181748,Station Rd,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
181748,Station Rd,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
181748,Station Rd,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,6.41
181748,Station Rd,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,6.46
