Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,2.03
181748,Station Rd,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,22.2
181748,Station Rd,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,29.8
181748,Station Rd,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,30.9
181748,Station Rd,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
181748,Station Rd,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
181748,Station Rd,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
181748,Station Rd,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181748,Station Rd,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
181748,Station Rd,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
181748,Station Rd,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
181748,Station Rd,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
181748,Station Rd,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
181748,Station Rd,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,7.9
181748,Station Rd,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
181748,Station Rd,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
181748,Station Rd,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
181748,Station Rd,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
181748,Station Rd,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
181748,Station Rd,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
181748,Station Rd,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
181748,Station Rd,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,6.1
181748,Station Rd,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,6.15
181748,Station Rd,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,2.24
181748,Station Rd,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,20.2
181748,Station Rd,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,28.5
181748,Station Rd,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
181748,Station Rd,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
181748,Station Rd,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
181748,Station Rd,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
181748,Station Rd,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,17.1
181748,Station Rd,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
181748,Station Rd,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
181748,Station Rd,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
181748,Station Rd,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
181748,Station Rd,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,8.8
181748,Station Rd,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
181748,Station Rd,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
181748,Station Rd,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
181748,Station Rd,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
181748,Station Rd,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
181748,Station Rd,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
181748,Station Rd,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
181748,Station Rd,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,5.76
181748,Station Rd,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,6.71
181748,Station Rd,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,1.66
181748,Station Rd,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,24.0
181748,Station Rd,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,27.7
181748,Station Rd,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,33.2
181748,Station Rd,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
181748,Station Rd,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
181748,Station Rd,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
181748,Station Rd,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181748,Station Rd,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
181748,Station Rd,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
181748,Station Rd,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
181748,Station Rd,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
181748,Station Rd,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,7.9
181748,Station Rd,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
181748,Station Rd,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.88
181748,Station Rd,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
181748,Station Rd,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
181748,Station Rd,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
181748,Station Rd,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
181748,Station Rd,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
181748,Station Rd,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,6.08
181748,Station Rd,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,6.51
181748,Station Rd,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,1.91
181748,Station Rd,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,22.1
181748,Station Rd,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,29.0
181748,Station Rd,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,32.4
181748,Station Rd,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
181748,Station Rd,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
181748,Station Rd,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
181748,Station Rd,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,19.0
181748,Station Rd,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
181748,Station Rd,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
181748,Station Rd,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
181748,Station Rd,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
181748,Station Rd,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
181748,Station Rd,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
181748,Station Rd,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
181748,Station Rd,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.95
181748,Station Rd,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
181748,Station Rd,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
181748,Station Rd,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
181748,Station Rd,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
181748,Station Rd,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
181748,Station Rd,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,5.91
181748,Station Rd,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,8.21
181748,Station Rd,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,1.71
181748,Station Rd,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,26.8
181748,Station Rd,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,27.8
181748,Station Rd,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,38.7
181748,Station Rd,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
181748,Station Rd,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
181748,Station Rd,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
181748,Station Rd,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
181748,Station Rd,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181748,Station Rd,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
181748,Station Rd,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
181748,Station Rd,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
181748,Station Rd,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
181748,Station Rd,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,8.4
181748,Station Rd,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
181748,Station Rd,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
181748,Station Rd,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.88
181748,Station Rd,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
181748,Station Rd,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
181748,Station Rd,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
181748,Station Rd,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
181748,Station Rd,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
181748,Station Rd,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,5.81
181748,Station Rd,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,6.5
181748,Station Rd,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,2.18
181748,Station Rd,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,20.8
181748,Station Rd,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,27.3
181748,Station Rd,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
181748,Station Rd,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
181748,Station Rd,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
181748,Station Rd,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
181748,Station Rd,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,16.8
181748,Station Rd,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
181748,Station Rd,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
181748,Station Rd,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
181748,Station Rd,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
181748,Station Rd,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,8.5
181748,Station Rd,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
181748,Station Rd,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
181748,Station Rd,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
181748,Station Rd,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
181748,Station Rd,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
181748,Station Rd,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
181748,Station Rd,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
181748,Station Rd,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
181748,Station Rd,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
181748,Station Rd,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,6.14
181748,Station Rd,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,6.79
181748,Station Rd,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,2.82
181748,Station Rd,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,21.3
181748,Station Rd,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,29.1
181748,Station Rd,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,33.4
181748,Station Rd,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,17.8
181748,Station Rd,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
181748,Station Rd,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
181748,Station Rd,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
181748,Station Rd,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,14.5
181748,Station Rd,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
181748,Station Rd,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
181748,Station Rd,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
181748,Station Rd,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
181748,Station Rd,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
181748,Station Rd,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
181748,Station Rd,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
181748,Station Rd,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
181748,Station Rd,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
181748,Station Rd,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
181748,Station Rd,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
181748,Station Rd,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
181748,Station Rd,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
181748,Station Rd,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
181748,Station Rd,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,6.69
181748,Station Rd,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,5.92
181748,Station Rd,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,2.79
181748,Station Rd,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,20.2
181748,Station Rd,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,31.7
181748,Station Rd,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
181748,Station Rd,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,17.2
181748,Station Rd,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
181748,Station Rd,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
181748,Station Rd,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
181748,Station Rd,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
181748,Station Rd,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
181748,Station Rd,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
181748,Station Rd,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
181748,Station Rd,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
181748,Station Rd,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.83
181748,Station Rd,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
181748,Station Rd,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
181748,Station Rd,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
181748,Station Rd,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
181748,Station Rd,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
181748,Station Rd,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,7.05
181748,Station Rd,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,5.66
181748,Station Rd,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,2.55
181748,Station Rd,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,19.8
181748,Station Rd,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
181748,Station Rd,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,29.1
181748,Station Rd,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
181748,Station Rd,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
181748,Station Rd,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
181748,Station Rd,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
181748,Station Rd,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
181748,Station Rd,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
181748,Station Rd,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
181748,Station Rd,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,7.4
181748,Station Rd,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181748,Station Rd,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
181748,Station Rd,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.84
181748,Station Rd,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
181748,Station Rd,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
181748,Station Rd,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
181748,Station Rd,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
181748,Station Rd,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
181748,Station Rd,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181748,Station Rd,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,5.26
181748,Station Rd,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,5.71
181748,Station Rd,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,2.6
181748,Station Rd,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,18.0
181748,Station Rd,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,25.3
181748,Station Rd,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,29.5
181748,Station Rd,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,18.4
181748,Station Rd,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
181748,Station Rd,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
181748,Station Rd,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
181748,Station Rd,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
181748,Station Rd,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
181748,Station Rd,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
181748,Station Rd,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
181748,Station Rd,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,6.9
181748,Station Rd,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
181748,Station Rd,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.91
181748,Station Rd,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
181748,Station Rd,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
181748,Station Rd,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
181748,Station Rd,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
181748,Station Rd,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
181748,Station Rd,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
181748,Station Rd,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,5.38
181748,Station Rd,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,5.7
181748,Station Rd,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,1.92
181748,Station Rd,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,18.8
181748,Station Rd,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,25.6
181748,Station Rd,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,29.1
181748,Station Rd,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
181748,Station Rd,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
181748,Station Rd,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
181748,Station Rd,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,17.5
181748,Station Rd,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
181748,Station Rd,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
181748,Station Rd,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
181748,Station Rd,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
181748,Station Rd,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,8.6
181748,Station Rd,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
181748,Station Rd,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.87
181748,Station Rd,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
181748,Station Rd,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
181748,Station Rd,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
181748,Station Rd,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
181748,Station Rd,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
181748,Station Rd,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,4.44
181748,Station Rd,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,6.81
181748,Station Rd,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,2.11
181748,Station Rd,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,23.8
181748,Station Rd,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,23.3
181748,Station Rd,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.9
181748,Station Rd,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
181748,Station Rd,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
181748,Station Rd,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
181748,Station Rd,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181748,Station Rd,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181748,Station Rd,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181748,Station Rd,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
181748,Station Rd,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
181748,Station Rd,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.91
181748,Station Rd,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
181748,Station Rd,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
181748,Station Rd,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
181748,Station Rd,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
181748,Station Rd,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
181748,Station Rd,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,4.61
181748,Station Rd,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,8.66
181748,Station Rd,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,2.6
181748,Station Rd,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,27.4
181748,Station Rd,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
181748,Station Rd,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,40.2
181748,Station Rd,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,17.3
181748,Station Rd,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
181748,Station Rd,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
181748,Station Rd,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
181748,Station Rd,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
181748,Station Rd,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
181748,Station Rd,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
181748,Station Rd,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
181748,Station Rd,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
181748,Station Rd,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
181748,Station Rd,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
181748,Station Rd,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
181748,Station Rd,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
181748,Station Rd,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
181748,Station Rd,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
181748,Station Rd,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,5.12
181748,Station Rd,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,7.95
181748,Station Rd,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,2.53
181748,Station Rd,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,24.0
181748,Station Rd,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,37.5
181748,Station Rd,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
181748,Station Rd,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
181748,Station Rd,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
181748,Station Rd,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
181748,Station Rd,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
181748,Station Rd,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
181748,Station Rd,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
181748,Station Rd,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
181748,Station Rd,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
181748,Station Rd,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
181748,Station Rd,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
181748,Station Rd,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
181748,Station Rd,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
181748,Station Rd,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
181748,Station Rd,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
181748,Station Rd,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
181748,Station Rd,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,4.77
181748,Station Rd,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,7.72
181748,Station Rd,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,2.54
181748,Station Rd,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,24.7
181748,Station Rd,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,23.9
181748,Station Rd,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,36.4
181748,Station Rd,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
181748,Station Rd,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
181748,Station Rd,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
181748,Station Rd,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181748,Station Rd,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
181748,Station Rd,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
181748,Station Rd,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
181748,Station Rd,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
181748,Station Rd,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
181748,Station Rd,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
181748,Station Rd,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
181748,Station Rd,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
181748,Station Rd,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
181748,Station Rd,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
181748,Station Rd,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
181748,Station Rd,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
181748,Station Rd,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,5.08
181748,Station Rd,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,7.48
181748,Station Rd,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,2.84
181748,Station Rd,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,23.2
181748,Station Rd,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,35.3
181748,Station Rd,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
181748,Station Rd,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
181748,Station Rd,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
181748,Station Rd,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181748,Station Rd,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
181748,Station Rd,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
181748,Station Rd,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
181748,Station Rd,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
181748,Station Rd,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
181748,Station Rd,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181748,Station Rd,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
181748,Station Rd,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
181748,Station Rd,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
181748,Station Rd,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
181748,Station Rd,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
181748,Station Rd,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
181748,Station Rd,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
181748,Station Rd,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,5.14
181748,Station Rd,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,7.52
181748,Station Rd,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,2.6
181748,Station Rd,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,22.6
181748,Station Rd,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,35.1
181748,Station Rd,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
181748,Station Rd,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
181748,Station Rd,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
181748,Station Rd,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181748,Station Rd,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
181748,Station Rd,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
181748,Station Rd,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
181748,Station Rd,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
181748,Station Rd,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
181748,Station Rd,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.9
