Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
181748,Station Rd,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
181748,Station Rd,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
181748,Station Rd,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
181748,Station Rd,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
181748,Station Rd,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
181748,Station Rd,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,4.84
181748,Station Rd,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,7.14
181748,Station Rd,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,2.59
181748,Station Rd,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,21.9
181748,Station Rd,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,23.8
181748,Station Rd,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,34.1
181748,Station Rd,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
181748,Station Rd,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.83
181748,Station Rd,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
181748,Station Rd,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,22.9
181748,Station Rd,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181748,Station Rd,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
181748,Station Rd,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
181748,Station Rd,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
181748,Station Rd,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
181748,Station Rd,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,7.2
181748,Station Rd,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
181748,Station Rd,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
181748,Station Rd,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
181748,Station Rd,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
181748,Station Rd,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
181748,Station Rd,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
181748,Station Rd,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
181748,Station Rd,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,4.14
181748,Station Rd,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,8.24
181748,Station Rd,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,3.22
181748,Station Rd,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,26.5
181748,Station Rd,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,22.3
181748,Station Rd,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
181748,Station Rd,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
181748,Station Rd,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.53
181748,Station Rd,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
181748,Station Rd,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,26.0
181748,Station Rd,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181748,Station Rd,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
181748,Station Rd,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
181748,Station Rd,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
181748,Station Rd,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
181748,Station Rd,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,7.0
181748,Station Rd,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
181748,Station Rd,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
181748,Station Rd,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
181748,Station Rd,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
181748,Station Rd,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
181748,Station Rd,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
181748,Station Rd,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
181748,Station Rd,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181748,Station Rd,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,4.08
181748,Station Rd,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,8.74
181748,Station Rd,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,4.57
181748,Station Rd,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,27.4
181748,Station Rd,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,22.1
181748,Station Rd,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,40.2
181748,Station Rd,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,22.0
181748,Station Rd,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
181748,Station Rd,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.16
181748,Station Rd,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
181748,Station Rd,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,25.5
181748,Station Rd,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
181748,Station Rd,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
181748,Station Rd,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
181748,Station Rd,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
181748,Station Rd,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
181748,Station Rd,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.4
181748,Station Rd,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
181748,Station Rd,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
181748,Station Rd,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
181748,Station Rd,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
181748,Station Rd,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
181748,Station Rd,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
181748,Station Rd,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
181748,Station Rd,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
181748,Station Rd,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,4.71
181748,Station Rd,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,9.2
181748,Station Rd,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,2.67
181748,Station Rd,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,29.4
181748,Station Rd,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,23.1
181748,Station Rd,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.0
181748,Station Rd,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
181748,Station Rd,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.17
181748,Station Rd,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
181748,Station Rd,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,20.0
181748,Station Rd,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181748,Station Rd,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
181748,Station Rd,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
181748,Station Rd,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
181748,Station Rd,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
181748,Station Rd,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
181748,Station Rd,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
181748,Station Rd,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
181748,Station Rd,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
181748,Station Rd,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
181748,Station Rd,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
181748,Station Rd,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
181748,Station Rd,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181748,Station Rd,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,4.79
181748,Station Rd,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,7.35
181748,Station Rd,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,3.07
181748,Station Rd,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,23.8
181748,Station Rd,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,23.2
181748,Station Rd,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
181748,Station Rd,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
181748,Station Rd,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
181748,Station Rd,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
181748,Station Rd,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181748,Station Rd,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
181748,Station Rd,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
181748,Station Rd,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
181748,Station Rd,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
181748,Station Rd,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
181748,Station Rd,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
181748,Station Rd,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
181748,Station Rd,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
181748,Station Rd,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
181748,Station Rd,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
181748,Station Rd,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
181748,Station Rd,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
181748,Station Rd,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,4.61
181748,Station Rd,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,6.21
181748,Station Rd,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,2.72
181748,Station Rd,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,20.5
181748,Station Rd,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
181748,Station Rd,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,30.3
181748,Station Rd,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
181748,Station Rd,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
181748,Station Rd,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
181748,Station Rd,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181748,Station Rd,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181748,Station Rd,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
181748,Station Rd,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
181748,Station Rd,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
181748,Station Rd,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,7.0
181748,Station Rd,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
181748,Station Rd,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
181748,Station Rd,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
181748,Station Rd,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
181748,Station Rd,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
181748,Station Rd,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
181748,Station Rd,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,4.55
181748,Station Rd,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,6.28
181748,Station Rd,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,2.47
181748,Station Rd,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,21.6
181748,Station Rd,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,23.5
181748,Station Rd,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,30.3
181748,Station Rd,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
181748,Station Rd,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
181748,Station Rd,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
181748,Station Rd,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181748,Station Rd,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
181748,Station Rd,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
181748,Station Rd,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
181748,Station Rd,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
181748,Station Rd,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
181748,Station Rd,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
181748,Station Rd,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
181748,Station Rd,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
181748,Station Rd,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
181748,Station Rd,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
181748,Station Rd,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,4.63
181748,Station Rd,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,6.03
181748,Station Rd,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,2.41
181748,Station Rd,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,19.6
181748,Station Rd,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,29.2
181748,Station Rd,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
181748,Station Rd,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
181748,Station Rd,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
181748,Station Rd,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181748,Station Rd,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
181748,Station Rd,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
181748,Station Rd,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
181748,Station Rd,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
181748,Station Rd,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
181748,Station Rd,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.8
181748,Station Rd,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
181748,Station Rd,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
181748,Station Rd,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
181748,Station Rd,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
181748,Station Rd,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
181748,Station Rd,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
181748,Station Rd,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
181748,Station Rd,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,4.7
181748,Station Rd,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,6.16
181748,Station Rd,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,2.44
181748,Station Rd,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,19.6
181748,Station Rd,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,23.3
181748,Station Rd,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,29.8
181748,Station Rd,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
181748,Station Rd,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
181748,Station Rd,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
181748,Station Rd,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
181748,Station Rd,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181748,Station Rd,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
181748,Station Rd,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
181748,Station Rd,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
181748,Station Rd,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
181748,Station Rd,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
181748,Station Rd,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
181748,Station Rd,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
181748,Station Rd,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
181748,Station Rd,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
181748,Station Rd,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
181748,Station Rd,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
181748,Station Rd,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,4.53
181748,Station Rd,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,6.41
181748,Station Rd,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,2.77
181748,Station Rd,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,21.6
181748,Station Rd,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,23.6
181748,Station Rd,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,31.1
181748,Station Rd,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
181748,Station Rd,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
181748,Station Rd,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
181748,Station Rd,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181748,Station Rd,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
181748,Station Rd,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
181748,Station Rd,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
181748,Station Rd,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
181748,Station Rd,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
181748,Station Rd,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
181748,Station Rd,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
181748,Station Rd,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
181748,Station Rd,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
181748,Station Rd,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
181748,Station Rd,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
181748,Station Rd,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,4.72
181748,Station Rd,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,6.2
181748,Station Rd,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,3.26
181748,Station Rd,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,18.9
181748,Station Rd,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
181748,Station Rd,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,30.1
181748,Station Rd,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,18.2
181748,Station Rd,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
181748,Station Rd,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
181748,Station Rd,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
181748,Station Rd,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181748,Station Rd,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
181748,Station Rd,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
181748,Station Rd,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
181748,Station Rd,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.9
181748,Station Rd,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
181748,Station Rd,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
181748,Station Rd,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
181748,Station Rd,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
181748,Station Rd,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
181748,Station Rd,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
181748,Station Rd,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,4.65
181748,Station Rd,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,6.02
181748,Station Rd,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,2.52
181748,Station Rd,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,18.6
181748,Station Rd,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,22.7
181748,Station Rd,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
181748,Station Rd,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
181748,Station Rd,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
181748,Station Rd,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
181748,Station Rd,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,15.5
181748,Station Rd,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
181748,Station Rd,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
181748,Station Rd,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
181748,Station Rd,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
181748,Station Rd,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
181748,Station Rd,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181748,Station Rd,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.8
181748,Station Rd,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
181748,Station Rd,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
181748,Station Rd,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
181748,Station Rd,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
181748,Station Rd,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
181748,Station Rd,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,4.81
181748,Station Rd,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,6.32
181748,Station Rd,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,2.56
181748,Station Rd,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,22.2
181748,Station Rd,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,23.4
181748,Station Rd,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,30.1
181748,Station Rd,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
181748,Station Rd,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
181748,Station Rd,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
181748,Station Rd,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,16.9
181748,Station Rd,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
181748,Station Rd,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
181748,Station Rd,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
181748,Station Rd,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,8.9
181748,Station Rd,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
181748,Station Rd,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
181748,Station Rd,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
181748,Station Rd,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
181748,Station Rd,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
181748,Station Rd,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
181748,Station Rd,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,4.9
181748,Station Rd,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,6.15
181748,Station Rd,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,2.52
181748,Station Rd,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,24.2
181748,Station Rd,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,24.9
181748,Station Rd,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,29.9
181748,Station Rd,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
181748,Station Rd,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
181748,Station Rd,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
181748,Station Rd,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181748,Station Rd,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
181748,Station Rd,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
181748,Station Rd,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
181748,Station Rd,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
181748,Station Rd,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
181748,Station Rd,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
181748,Station Rd,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
181748,Station Rd,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
181748,Station Rd,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
181748,Station Rd,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
181748,Station Rd,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
181748,Station Rd,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,4.96
181748,Station Rd,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,6.18
181748,Station Rd,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,2.6
181748,Station Rd,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,24.4
181748,Station Rd,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,25.2
181748,Station Rd,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,30.2
181748,Station Rd,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
181748,Station Rd,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
181748,Station Rd,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,15.8
181748,Station Rd,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181748,Station Rd,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
181748,Station Rd,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
181748,Station Rd,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
181748,Station Rd,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
181748,Station Rd,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
181748,Station Rd,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
181748,Station Rd,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
181748,Station Rd,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
181748,Station Rd,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
181748,Station Rd,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
181748,Station Rd,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
181748,Station Rd,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,5.09
181748,Station Rd,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,6.21
181748,Station Rd,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,2.49
181748,Station Rd,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,22.7
181748,Station Rd,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,24.7
181748,Station Rd,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,29.9
181748,Station Rd,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
181748,Station Rd,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
181748,Station Rd,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
181748,Station Rd,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,15.9
181748,Station Rd,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
181748,Station Rd,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
181748,Station Rd,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
181748,Station Rd,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
181748,Station Rd,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,7.6
181748,Station Rd,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181748,Station Rd,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
181748,Station Rd,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
181748,Station Rd,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
181748,Station Rd,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
181748,Station Rd,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
181748,Station Rd,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
181748,Station Rd,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,5.03
181748,Station Rd,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,6.09
181748,Station Rd,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,2.78
181748,Station Rd,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,22.2
181748,Station Rd,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
181748,Station Rd,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
