Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
181748,Station Rd,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
181748,Station Rd,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
181748,Station Rd,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181748,Station Rd,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
181748,Station Rd,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181748,Station Rd,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
181748,Station Rd,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
181748,Station Rd,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
181748,Station Rd,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,7.6
181748,Station Rd,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
181748,Station Rd,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
181748,Station Rd,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
181748,Station Rd,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
181748,Station Rd,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
181748,Station Rd,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
181748,Station Rd,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,4.81
181748,Station Rd,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,6.24
181748,Station Rd,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,3.24
181748,Station Rd,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,23.3
181748,Station Rd,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
181748,Station Rd,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
181748,Station Rd,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,17.8
181748,Station Rd,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
181748,Station Rd,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
181748,Station Rd,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
181748,Station Rd,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
181748,Station Rd,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181748,Station Rd,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
181748,Station Rd,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
181748,Station Rd,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
181748,Station Rd,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
181748,Station Rd,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
181748,Station Rd,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
181748,Station Rd,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
181748,Station Rd,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
181748,Station Rd,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.96
181748,Station Rd,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.95
181748,Station Rd,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
181748,Station Rd,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
181748,Station Rd,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
181748,Station Rd,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
181748,Station Rd,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,5.09
181748,Station Rd,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,5.46
181748,Station Rd,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,7.08
181748,Station Rd,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,18.6
181748,Station Rd,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,25.9
181748,Station Rd,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,29.0
181748,Station Rd,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,34.2
181748,Station Rd,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
181748,Station Rd,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
181748,Station Rd,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181748,Station Rd,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
181748,Station Rd,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
181748,Station Rd,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
181748,Station Rd,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
181748,Station Rd,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.29
181748,Station Rd,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
181748,Station Rd,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
181748,Station Rd,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
181748,Station Rd,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
181748,Station Rd,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
181748,Station Rd,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
181748,Station Rd,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
181748,Station Rd,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
181748,Station Rd,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,4.92
181748,Station Rd,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,4.21
181748,Station Rd,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,9.36
181748,Station Rd,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,20.3
181748,Station Rd,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,24.9
181748,Station Rd,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,23.9
181748,Station Rd,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
181748,Station Rd,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
181748,Station Rd,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
181748,Station Rd,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
181748,Station Rd,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
181748,Station Rd,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181748,Station Rd,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
181748,Station Rd,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
181748,Station Rd,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
181748,Station Rd,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.73
181748,Station Rd,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
181748,Station Rd,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
181748,Station Rd,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.98
181748,Station Rd,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
181748,Station Rd,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
181748,Station Rd,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
181748,Station Rd,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
181748,Station Rd,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
181748,Station Rd,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,5.13
181748,Station Rd,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,5.77
181748,Station Rd,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,8.83
181748,Station Rd,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,22.3
181748,Station Rd,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,25.3
181748,Station Rd,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
181748,Station Rd,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,39.3
181748,Station Rd,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
181748,Station Rd,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
181748,Station Rd,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
181748,Station Rd,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181748,Station Rd,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
181748,Station Rd,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
181748,Station Rd,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
181748,Station Rd,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
181748,Station Rd,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
181748,Station Rd,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.96
181748,Station Rd,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
181748,Station Rd,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.99
181748,Station Rd,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
181748,Station Rd,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
181748,Station Rd,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
181748,Station Rd,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181748,Station Rd,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,5.63
181748,Station Rd,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,3.91
181748,Station Rd,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,6.09
181748,Station Rd,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,15.0
181748,Station Rd,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,27.2
181748,Station Rd,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,23.7
181748,Station Rd,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,28.3
181748,Station Rd,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
181748,Station Rd,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
181748,Station Rd,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
181748,Station Rd,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181748,Station Rd,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
181748,Station Rd,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
181748,Station Rd,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
181748,Station Rd,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
181748,Station Rd,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
181748,Station Rd,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
181748,Station Rd,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
181748,Station Rd,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
181748,Station Rd,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
181748,Station Rd,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
181748,Station Rd,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
181748,Station Rd,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
181748,Station Rd,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,6.21
181748,Station Rd,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,4.08
181748,Station Rd,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,6.26
181748,Station Rd,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,14.5
181748,Station Rd,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,29.7
181748,Station Rd,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,23.3
181748,Station Rd,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,28.6
181748,Station Rd,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
181748,Station Rd,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
181748,Station Rd,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181748,Station Rd,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
181748,Station Rd,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
181748,Station Rd,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
181748,Station Rd,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
181748,Station Rd,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
181748,Station Rd,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
181748,Station Rd,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
181748,Station Rd,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
181748,Station Rd,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
181748,Station Rd,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
181748,Station Rd,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
181748,Station Rd,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
181748,Station Rd,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,7.77
181748,Station Rd,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,4.3
181748,Station Rd,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,5.01
181748,Station Rd,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,18.3
181748,Station Rd,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,34.3
181748,Station Rd,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,24.1
181748,Station Rd,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,24.7
181748,Station Rd,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.74
181748,Station Rd,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
181748,Station Rd,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
181748,Station Rd,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,19.6
181748,Station Rd,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
181748,Station Rd,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
181748,Station Rd,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
181748,Station Rd,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
181748,Station Rd,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
181748,Station Rd,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
181748,Station Rd,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.87
181748,Station Rd,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
181748,Station Rd,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
181748,Station Rd,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
181748,Station Rd,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
181748,Station Rd,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
181748,Station Rd,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,9.07
181748,Station Rd,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,4.56
181748,Station Rd,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,2.36
181748,Station Rd,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,27.8
181748,Station Rd,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
181748,Station Rd,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,25.0
181748,Station Rd,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
181748,Station Rd,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
181748,Station Rd,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
181748,Station Rd,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
181748,Station Rd,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
181748,Station Rd,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
181748,Station Rd,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
181748,Station Rd,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
181748,Station Rd,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,9.1
181748,Station Rd,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
181748,Station Rd,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
181748,Station Rd,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
181748,Station Rd,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
181748,Station Rd,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
181748,Station Rd,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
181748,Station Rd,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
181748,Station Rd,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
181748,Station Rd,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
181748,Station Rd,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,5.92
181748,Station Rd,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,4.6
181748,Station Rd,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,3.96
181748,Station Rd,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,20.5
181748,Station Rd,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,28.7
181748,Station Rd,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,25.1
181748,Station Rd,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,21.2
181748,Station Rd,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
181748,Station Rd,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
181748,Station Rd,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181748,Station Rd,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
181748,Station Rd,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
181748,Station Rd,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
181748,Station Rd,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
181748,Station Rd,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
181748,Station Rd,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.81
181748,Station Rd,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
181748,Station Rd,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
181748,Station Rd,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
181748,Station Rd,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
181748,Station Rd,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
181748,Station Rd,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,6.47
181748,Station Rd,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,4.86
181748,Station Rd,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,2.12
181748,Station Rd,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,27.0
181748,Station Rd,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,30.6
181748,Station Rd,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,25.1
181748,Station Rd,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
181748,Station Rd,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
181748,Station Rd,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
181748,Station Rd,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181748,Station Rd,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
181748,Station Rd,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
181748,Station Rd,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
181748,Station Rd,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
181748,Station Rd,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
181748,Station Rd,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,7.6
181748,Station Rd,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
181748,Station Rd,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
181748,Station Rd,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
181748,Station Rd,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
181748,Station Rd,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
181748,Station Rd,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
181748,Station Rd,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
181748,Station Rd,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,6.28
181748,Station Rd,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,5.2
181748,Station Rd,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,2.61
181748,Station Rd,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,21.0
181748,Station Rd,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
181748,Station Rd,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,27.0
181748,Station Rd,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
181748,Station Rd,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
181748,Station Rd,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
181748,Station Rd,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
181748,Station Rd,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
181748,Station Rd,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
181748,Station Rd,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
181748,Station Rd,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
181748,Station Rd,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
181748,Station Rd,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
181748,Station Rd,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.73
181748,Station Rd,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
181748,Station Rd,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
181748,Station Rd,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
181748,Station Rd,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
181748,Station Rd,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181748,Station Rd,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,8.35
181748,Station Rd,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,5.2
181748,Station Rd,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,2.69
181748,Station Rd,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,24.7
181748,Station Rd,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
181748,Station Rd,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,27.9
181748,Station Rd,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.26
181748,Station Rd,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
181748,Station Rd,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
181748,Station Rd,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,18.4
181748,Station Rd,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
181748,Station Rd,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
181748,Station Rd,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
181748,Station Rd,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
181748,Station Rd,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
181748,Station Rd,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
181748,Station Rd,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181748,Station Rd,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
181748,Station Rd,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
181748,Station Rd,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
181748,Station Rd,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
181748,Station Rd,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
181748,Station Rd,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
181748,Station Rd,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
181748,Station Rd,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,7.86
181748,Station Rd,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,5.75
181748,Station Rd,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,3.09
181748,Station Rd,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,24.6
181748,Station Rd,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,36.9
181748,Station Rd,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,29.3
181748,Station Rd,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
181748,Station Rd,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
181748,Station Rd,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
181748,Station Rd,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,17.0
181748,Station Rd,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
181748,Station Rd,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
181748,Station Rd,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
181748,Station Rd,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
181748,Station Rd,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
181748,Station Rd,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,7.6
181748,Station Rd,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
181748,Station Rd,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
181748,Station Rd,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
181748,Station Rd,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
181748,Station Rd,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
181748,Station Rd,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
181748,Station Rd,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
181748,Station Rd,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,7.68
181748,Station Rd,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,6.06
181748,Station Rd,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,2.67
181748,Station Rd,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,24.0
181748,Station Rd,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
181748,Station Rd,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,29.9
181748,Station Rd,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
181748,Station Rd,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
181748,Station Rd,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
181748,Station Rd,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
181748,Station Rd,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
181748,Station Rd,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
181748,Station Rd,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
181748,Station Rd,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
181748,Station Rd,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,7.5
181748,Station Rd,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
181748,Station Rd,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
181748,Station Rd,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
181748,Station Rd,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
181748,Station Rd,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
181748,Station Rd,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
181748,Station Rd,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
181748,Station Rd,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
181748,Station Rd,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,7.19
181748,Station Rd,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,6.33
181748,Station Rd,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,2.85
181748,Station Rd,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,23.3
181748,Station Rd,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,33.0
181748,Station Rd,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,31.1
181748,Station Rd,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,18.0
181748,Station Rd,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.57
181748,Station Rd,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
181748,Station Rd,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
181748,Station Rd,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181748,Station Rd,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
181748,Station Rd,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
181748,Station Rd,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
181748,Station Rd,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
181748,Station Rd,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
181748,Station Rd,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,7.7
181748,Station Rd,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
181748,Station Rd,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
181748,Station Rd,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
181748,Station Rd,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
181748,Station Rd,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
181748,Station Rd,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
181748,Station Rd,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
181748,Station Rd,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
181748,Station Rd,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
181748,Station Rd,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,7.94
181748,Station Rd,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,6.21
181748,Station Rd,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,3.07
181748,Station Rd,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,23.7
181748,Station Rd,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,36.9
181748,Station Rd,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
181748,Station Rd,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,18.3
181748,Station Rd,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
181748,Station Rd,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
181748,Station Rd,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
181748,Station Rd,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181748,Station Rd,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
181748,Station Rd,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
181748,Station Rd,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
181748,Station Rd,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
181748,Station Rd,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
181748,Station Rd,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
181748,Station Rd,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
181748,Station Rd,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
181748,Station Rd,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
181748,Station Rd,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
181748,Station Rd,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
181748,Station Rd,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
