Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
181748,Station Rd,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181748,Station Rd,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,8.03
181748,Station Rd,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,7.45
181748,Station Rd,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,5.15
181748,Station Rd,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,24.6
181748,Station Rd,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,37.7
181748,Station Rd,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
181748,Station Rd,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,24.4
181748,Station Rd,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
181748,Station Rd,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
181748,Station Rd,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
181748,Station Rd,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181748,Station Rd,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
181748,Station Rd,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
181748,Station Rd,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
181748,Station Rd,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
181748,Station Rd,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
181748,Station Rd,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,9.0
181748,Station Rd,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
181748,Station Rd,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
181748,Station Rd,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
181748,Station Rd,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
181748,Station Rd,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
181748,Station Rd,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
181748,Station Rd,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
181748,Station Rd,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
181748,Station Rd,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
181748,Station Rd,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181748,Station Rd,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,7.63
181748,Station Rd,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,7.57
181748,Station Rd,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,4.99
181748,Station Rd,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,24.2
181748,Station Rd,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,35.6
181748,Station Rd,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,37.4
181748,Station Rd,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,24.6
181748,Station Rd,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.95
181748,Station Rd,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
181748,Station Rd,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
181748,Station Rd,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,21.1
181748,Station Rd,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
181748,Station Rd,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
181748,Station Rd,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
181748,Station Rd,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
181748,Station Rd,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
181748,Station Rd,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
181748,Station Rd,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181748,Station Rd,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
181748,Station Rd,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
181748,Station Rd,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
181748,Station Rd,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
181748,Station Rd,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
181748,Station Rd,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
181748,Station Rd,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
181748,Station Rd,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
181748,Station Rd,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,9.74
181748,Station Rd,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,7.01
181748,Station Rd,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,3.74
181748,Station Rd,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,29.0
181748,Station Rd,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
181748,Station Rd,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,35.5
181748,Station Rd,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,20.4
181748,Station Rd,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
181748,Station Rd,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.12
181748,Station Rd,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
181748,Station Rd,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
181748,Station Rd,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,22.7
181748,Station Rd,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
181748,Station Rd,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
181748,Station Rd,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
181748,Station Rd,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
181748,Station Rd,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
181748,Station Rd,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
181748,Station Rd,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
181748,Station Rd,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
181748,Station Rd,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
181748,Station Rd,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
181748,Station Rd,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
181748,Station Rd,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
181748,Station Rd,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
181748,Station Rd,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
181748,Station Rd,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
181748,Station Rd,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,11.7
181748,Station Rd,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,6.7
181748,Station Rd,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,4.41
181748,Station Rd,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,30.7
181748,Station Rd,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
181748,Station Rd,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
181748,Station Rd,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,22.9
181748,Station Rd,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.84
181748,Station Rd,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
181748,Station Rd,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
181748,Station Rd,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,21.1
181748,Station Rd,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
181748,Station Rd,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
181748,Station Rd,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
181748,Station Rd,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
181748,Station Rd,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
181748,Station Rd,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
181748,Station Rd,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
181748,Station Rd,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
181748,Station Rd,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
181748,Station Rd,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
181748,Station Rd,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
181748,Station Rd,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
181748,Station Rd,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
181748,Station Rd,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,11.33
181748,Station Rd,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,7.91
181748,Station Rd,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,3.76
181748,Station Rd,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,30.4
181748,Station Rd,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,50.1
181748,Station Rd,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,39.1
181748,Station Rd,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.56
181748,Station Rd,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
181748,Station Rd,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
181748,Station Rd,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,25.4
181748,Station Rd,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
181748,Station Rd,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
181748,Station Rd,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
181748,Station Rd,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
181748,Station Rd,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
181748,Station Rd,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
181748,Station Rd,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
181748,Station Rd,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
181748,Station Rd,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
181748,Station Rd,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
181748,Station Rd,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
181748,Station Rd,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
181748,Station Rd,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
181748,Station Rd,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
181748,Station Rd,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,13.18
181748,Station Rd,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,7.66
181748,Station Rd,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,3.42
181748,Station Rd,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,35.4
181748,Station Rd,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
181748,Station Rd,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,38.5
181748,Station Rd,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,18.9
181748,Station Rd,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.36
181748,Station Rd,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
181748,Station Rd,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
181748,Station Rd,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,20.7
181748,Station Rd,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
181748,Station Rd,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
181748,Station Rd,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
181748,Station Rd,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
181748,Station Rd,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
181748,Station Rd,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
181748,Station Rd,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
181748,Station Rd,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
181748,Station Rd,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
181748,Station Rd,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
181748,Station Rd,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
181748,Station Rd,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
181748,Station Rd,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
181748,Station Rd,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
181748,Station Rd,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,11.11
181748,Station Rd,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,8.85
181748,Station Rd,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,4.79
181748,Station Rd,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,30.1
181748,Station Rd,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
181748,Station Rd,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
181748,Station Rd,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,24.6
181748,Station Rd,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.66
181748,Station Rd,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
181748,Station Rd,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
181748,Station Rd,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,21.4
181748,Station Rd,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
181748,Station Rd,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
181748,Station Rd,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
181748,Station Rd,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
181748,Station Rd,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
181748,Station Rd,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
181748,Station Rd,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
181748,Station Rd,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
181748,Station Rd,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
181748,Station Rd,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
181748,Station Rd,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
181748,Station Rd,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
181748,Station Rd,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181748,Station Rd,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,10.12
181748,Station Rd,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,10.26
181748,Station Rd,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,4.05
181748,Station Rd,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,34.0
181748,Station Rd,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
181748,Station Rd,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
181748,Station Rd,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,21.9
181748,Station Rd,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.37
181748,Station Rd,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.44
181748,Station Rd,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
181748,Station Rd,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,23.6
181748,Station Rd,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
181748,Station Rd,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
181748,Station Rd,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
181748,Station Rd,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
181748,Station Rd,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
181748,Station Rd,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
181748,Station Rd,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
181748,Station Rd,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
181748,Station Rd,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
181748,Station Rd,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
181748,Station Rd,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
181748,Station Rd,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
181748,Station Rd,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
181748,Station Rd,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,10.85
181748,Station Rd,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,11.05
181748,Station Rd,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,5.4
181748,Station Rd,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,31.7
181748,Station Rd,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,48.1
181748,Station Rd,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
181748,Station Rd,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,26.4
181748,Station Rd,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
181748,Station Rd,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
181748,Station Rd,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
181748,Station Rd,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
181748,Station Rd,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,21.9
181748,Station Rd,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
181748,Station Rd,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
181748,Station Rd,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
181748,Station Rd,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
181748,Station Rd,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
181748,Station Rd,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
181748,Station Rd,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
181748,Station Rd,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
181748,Station Rd,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
181748,Station Rd,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
181748,Station Rd,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
181748,Station Rd,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
181748,Station Rd,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
181748,Station Rd,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
181748,Station Rd,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,9.62
181748,Station Rd,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,8.97
181748,Station Rd,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,3.51
181748,Station Rd,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,31.7
181748,Station Rd,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,43.1
181748,Station Rd,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,43.3
181748,Station Rd,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,20.2
181748,Station Rd,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.32
181748,Station Rd,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
181748,Station Rd,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
181748,Station Rd,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,19.9
181748,Station Rd,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
181748,Station Rd,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
181748,Station Rd,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
181748,Station Rd,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
181748,Station Rd,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
181748,Station Rd,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
181748,Station Rd,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181748,Station Rd,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
181748,Station Rd,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
181748,Station Rd,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
181748,Station Rd,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
181748,Station Rd,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
181748,Station Rd,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
181748,Station Rd,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
181748,Station Rd,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,9.97
181748,Station Rd,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,7.35
181748,Station Rd,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,4.51
181748,Station Rd,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,27.9
181748,Station Rd,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
181748,Station Rd,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,36.5
181748,Station Rd,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,22.8
181748,Station Rd,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.76
181748,Station Rd,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.94
181748,Station Rd,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
181748,Station Rd,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,19.5
181748,Station Rd,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
181748,Station Rd,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
181748,Station Rd,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
181748,Station Rd,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
181748,Station Rd,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
181748,Station Rd,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
181748,Station Rd,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
181748,Station Rd,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
181748,Station Rd,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
181748,Station Rd,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
181748,Station Rd,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
181748,Station Rd,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
181748,Station Rd,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
181748,Station Rd,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
181748,Station Rd,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
181748,Station Rd,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181748,Station Rd,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,10.71
181748,Station Rd,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,12.57
181748,Station Rd,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,6.62
181748,Station Rd,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,32.0
181748,Station Rd,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,47.2
181748,Station Rd,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,56.1
181748,Station Rd,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,30.6
181748,Station Rd,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.05
181748,Station Rd,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
181748,Station Rd,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
181748,Station Rd,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,23.4
181748,Station Rd,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
181748,Station Rd,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
181748,Station Rd,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
181748,Station Rd,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
181748,Station Rd,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
181748,Station Rd,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,16.3
181748,Station Rd,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
181748,Station Rd,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
181748,Station Rd,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
181748,Station Rd,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
181748,Station Rd,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
181748,Station Rd,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
181748,Station Rd,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
181748,Station Rd,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
181748,Station Rd,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181748,Station Rd,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,13.22
181748,Station Rd,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,12.02
181748,Station Rd,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,5.59
181748,Station Rd,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,35.4
181748,Station Rd,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,56.7
181748,Station Rd,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,53.2
181748,Station Rd,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,26.6
181748,Station Rd,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.52
181748,Station Rd,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
181748,Station Rd,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
181748,Station Rd,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,25.8
181748,Station Rd,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
181748,Station Rd,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
181748,Station Rd,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.37
181748,Station Rd,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
181748,Station Rd,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
181748,Station Rd,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
181748,Station Rd,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
181748,Station Rd,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
181748,Station Rd,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
181748,Station Rd,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
181748,Station Rd,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
181748,Station Rd,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
181748,Station Rd,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,14.89
181748,Station Rd,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,11.6
181748,Station Rd,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,6.48
181748,Station Rd,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,37.7
181748,Station Rd,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,63.9
181748,Station Rd,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
181748,Station Rd,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,30.0
181748,Station Rd,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
181748,Station Rd,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
181748,Station Rd,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
181748,Station Rd,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,24.2
181748,Station Rd,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
181748,Station Rd,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
181748,Station Rd,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
181748,Station Rd,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
181748,Station Rd,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
181748,Station Rd,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
181748,Station Rd,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,16.7
181748,Station Rd,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
181748,Station Rd,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
181748,Station Rd,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
181748,Station Rd,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
181748,Station Rd,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
181748,Station Rd,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
181748,Station Rd,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,13.1
181748,Station Rd,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,8.37
181748,Station Rd,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,3.74
181748,Station Rd,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,38.7
181748,Station Rd,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
181748,Station Rd,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
181748,Station Rd,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,20.1
181748,Station Rd,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.81
181748,Station Rd,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
181748,Station Rd,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
181748,Station Rd,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,23.5
181748,Station Rd,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
181748,Station Rd,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
181748,Station Rd,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
181748,Station Rd,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
181748,Station Rd,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
181748,Station Rd,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
181748,Station Rd,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
181748,Station Rd,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
181748,Station Rd,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
181748,Station Rd,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
181748,Station Rd,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
181748,Station Rd,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
181748,Station Rd,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
181748,Station Rd,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
181748,Station Rd,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,12.84
181748,Station Rd,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,9.88
181748,Station Rd,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,3.25
181748,Station Rd,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,40.9
181748,Station Rd,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,55.5
181748,Station Rd,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
181748,Station Rd,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
181748,Station Rd,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.11
181748,Station Rd,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.74
181748,Station Rd,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
181748,Station Rd,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,32.9
181748,Station Rd,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
181748,Station Rd,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
181748,Station Rd,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
181748,Station Rd,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
181748,Station Rd,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
181748,Station Rd,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.57
181748,Station Rd,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,16.6
181748,Station Rd,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
181748,Station Rd,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
181748,Station Rd,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
181748,Station Rd,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
181748,Station Rd,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
181748,Station Rd,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
181748,Station Rd,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181748,Station Rd,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,14.18
181748,Station Rd,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,14.31
181748,Station Rd,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,7.69
181748,Station Rd,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,43.5
181748,Station Rd,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,62.5
181748,Station Rd,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
181748,Station Rd,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,35.2
181748,Station Rd,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
181748,Station Rd,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.77
181748,Station Rd,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
181748,Station Rd,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
181748,Station Rd,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,31.3
181748,Station Rd,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
181748,Station Rd,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
181748,Station Rd,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
