Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
181748,Station Rd,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
181748,Station Rd,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.44
181748,Station Rd,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,18.7
181748,Station Rd,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
181748,Station Rd,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
181748,Station Rd,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
181748,Station Rd,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
181748,Station Rd,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
181748,Station Rd,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
181748,Station Rd,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,15.92
181748,Station Rd,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,9.3
181748,Station Rd,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,4.82
181748,Station Rd,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,45.4
181748,Station Rd,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
181748,Station Rd,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
181748,Station Rd,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,24.8
181748,Station Rd,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
181748,Station Rd,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.34
181748,Station Rd,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.64
181748,Station Rd,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
181748,Station Rd,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,28.7
181748,Station Rd,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
181748,Station Rd,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
181748,Station Rd,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
181748,Station Rd,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
181748,Station Rd,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
181748,Station Rd,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
181748,Station Rd,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
181748,Station Rd,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
181748,Station Rd,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
181748,Station Rd,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
181748,Station Rd,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
181748,Station Rd,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,11.11
181748,Station Rd,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,10.06
181748,Station Rd,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,3.38
181748,Station Rd,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,36.1
181748,Station Rd,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
181748,Station Rd,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,46.5
181748,Station Rd,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,19.9
181748,Station Rd,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
181748,Station Rd,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.09
181748,Station Rd,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.92
181748,Station Rd,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
181748,Station Rd,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,35.5
181748,Station Rd,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
181748,Station Rd,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
181748,Station Rd,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
181748,Station Rd,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
181748,Station Rd,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
181748,Station Rd,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181748,Station Rd,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
181748,Station Rd,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
181748,Station Rd,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
181748,Station Rd,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
181748,Station Rd,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
181748,Station Rd,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181748,Station Rd,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,11.53
181748,Station Rd,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,12.36
181748,Station Rd,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,5.27
181748,Station Rd,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,40.0
181748,Station Rd,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
181748,Station Rd,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
181748,Station Rd,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,26.3
181748,Station Rd,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
181748,Station Rd,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.8
181748,Station Rd,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.4
181748,Station Rd,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
181748,Station Rd,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,28.2
181748,Station Rd,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
181748,Station Rd,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
181748,Station Rd,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
181748,Station Rd,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
181748,Station Rd,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
181748,Station Rd,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
181748,Station Rd,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,12.1
181748,Station Rd,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
181748,Station Rd,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
181748,Station Rd,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
181748,Station Rd,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
181748,Station Rd,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
181748,Station Rd,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
181748,Station Rd,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181748,Station Rd,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,10.47
181748,Station Rd,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,11.1
181748,Station Rd,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,5.67
181748,Station Rd,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,31.3
181748,Station Rd,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,45.9
181748,Station Rd,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
181748,Station Rd,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,27.3
181748,Station Rd,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.7
181748,Station Rd,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
181748,Station Rd,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
181748,Station Rd,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,22.2
181748,Station Rd,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
181748,Station Rd,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
181748,Station Rd,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
181748,Station Rd,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
181748,Station Rd,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
181748,Station Rd,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
181748,Station Rd,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
181748,Station Rd,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
181748,Station Rd,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
181748,Station Rd,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
181748,Station Rd,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
181748,Station Rd,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
181748,Station Rd,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
181748,Station Rd,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,10.49
181748,Station Rd,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,9.15
181748,Station Rd,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,6.98
181748,Station Rd,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,28.3
181748,Station Rd,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
181748,Station Rd,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
181748,Station Rd,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,32.4
181748,Station Rd,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
181748,Station Rd,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.81
181748,Station Rd,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.5
181748,Station Rd,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
181748,Station Rd,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,23.0
181748,Station Rd,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
181748,Station Rd,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
181748,Station Rd,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
181748,Station Rd,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
181748,Station Rd,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
181748,Station Rd,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
181748,Station Rd,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
181748,Station Rd,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
181748,Station Rd,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
181748,Station Rd,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
181748,Station Rd,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
181748,Station Rd,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
181748,Station Rd,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
181748,Station Rd,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
181748,Station Rd,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,11.53
181748,Station Rd,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,10.61
181748,Station Rd,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,5.8
181748,Station Rd,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,31.9
181748,Station Rd,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
181748,Station Rd,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
181748,Station Rd,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,28.8
181748,Station Rd,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
181748,Station Rd,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.03
181748,Station Rd,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
181748,Station Rd,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
181748,Station Rd,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,29.8
181748,Station Rd,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
181748,Station Rd,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
181748,Station Rd,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
181748,Station Rd,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
181748,Station Rd,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
181748,Station Rd,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
181748,Station Rd,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
181748,Station Rd,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
181748,Station Rd,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
181748,Station Rd,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
181748,Station Rd,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
181748,Station Rd,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
181748,Station Rd,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
181748,Station Rd,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181748,Station Rd,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,9.32
181748,Station Rd,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,14.99
181748,Station Rd,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,6.63
181748,Station Rd,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,40.8
181748,Station Rd,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
181748,Station Rd,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
181748,Station Rd,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
181748,Station Rd,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
181748,Station Rd,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.31
181748,Station Rd,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.68
181748,Station Rd,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
181748,Station Rd,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,27.4
181748,Station Rd,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
181748,Station Rd,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
181748,Station Rd,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
181748,Station Rd,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
181748,Station Rd,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
181748,Station Rd,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
181748,Station Rd,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
181748,Station Rd,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
181748,Station Rd,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
181748,Station Rd,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
181748,Station Rd,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,13.06
181748,Station Rd,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,14.02
181748,Station Rd,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,7.57
181748,Station Rd,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,36.3
181748,Station Rd,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
181748,Station Rd,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,62.6
181748,Station Rd,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,35.0
181748,Station Rd,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
181748,Station Rd,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.49
181748,Station Rd,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.51
181748,Station Rd,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
181748,Station Rd,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,30.9
181748,Station Rd,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
181748,Station Rd,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.7
181748,Station Rd,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
181748,Station Rd,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
181748,Station Rd,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
181748,Station Rd,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
181748,Station Rd,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
181748,Station Rd,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
181748,Station Rd,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
181748,Station Rd,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
181748,Station Rd,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
181748,Station Rd,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
181748,Station Rd,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
181748,Station Rd,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
181748,Station Rd,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,14.73
181748,Station Rd,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,15.97
181748,Station Rd,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,7.07
181748,Station Rd,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,43.1
181748,Station Rd,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,63.5
181748,Station Rd,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
181748,Station Rd,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,33.4
181748,Station Rd,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.9
181748,Station Rd,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.4
181748,Station Rd,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
181748,Station Rd,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,39.5
181748,Station Rd,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
181748,Station Rd,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
181748,Station Rd,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
181748,Station Rd,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
181748,Station Rd,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
181748,Station Rd,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
181748,Station Rd,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,27.1
181748,Station Rd,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
181748,Station Rd,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
181748,Station Rd,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
181748,Station Rd,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
181748,Station Rd,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
181748,Station Rd,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,17.19
181748,Station Rd,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,14.96
181748,Station Rd,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,3.24
181748,Station Rd,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,55.0
181748,Station Rd,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
181748,Station Rd,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
181748,Station Rd,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,19.4
181748,Station Rd,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
181748,Station Rd,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.15
181748,Station Rd,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.43
181748,Station Rd,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
181748,Station Rd,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,35.9
181748,Station Rd,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
181748,Station Rd,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
181748,Station Rd,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
181748,Station Rd,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
181748,Station Rd,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
181748,Station Rd,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
181748,Station Rd,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
181748,Station Rd,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
181748,Station Rd,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
181748,Station Rd,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
181748,Station Rd,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
181748,Station Rd,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
181748,Station Rd,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,10.99
181748,Station Rd,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,16.02
181748,Station Rd,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,5.91
181748,Station Rd,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,44.8
181748,Station Rd,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,49.9
181748,Station Rd,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
181748,Station Rd,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,28.3
181748,Station Rd,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.78
181748,Station Rd,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.77
181748,Station Rd,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.91
181748,Station Rd,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
181748,Station Rd,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,30.8
181748,Station Rd,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
181748,Station Rd,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.3
181748,Station Rd,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
181748,Station Rd,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
181748,Station Rd,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
181748,Station Rd,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
181748,Station Rd,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181748,Station Rd,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
181748,Station Rd,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
181748,Station Rd,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
181748,Station Rd,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
181748,Station Rd,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
181748,Station Rd,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,9.91
181748,Station Rd,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,16.83
181748,Station Rd,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,7.14
181748,Station Rd,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,46.3
181748,Station Rd,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
181748,Station Rd,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,73.9
181748,Station Rd,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,32.7
181748,Station Rd,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.81
181748,Station Rd,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.92
181748,Station Rd,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
181748,Station Rd,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
181748,Station Rd,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,25.6
181748,Station Rd,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
181748,Station Rd,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
181748,Station Rd,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
181748,Station Rd,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
181748,Station Rd,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
181748,Station Rd,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
181748,Station Rd,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
181748,Station Rd,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
181748,Station Rd,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
181748,Station Rd,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
181748,Station Rd,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
181748,Station Rd,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
181748,Station Rd,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
181748,Station Rd,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
181748,Station Rd,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
181748,Station Rd,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,13.82
181748,Station Rd,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,14.49
181748,Station Rd,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,7.16
181748,Station Rd,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,37.8
181748,Station Rd,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
181748,Station Rd,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,64.4
181748,Station Rd,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,33.7
181748,Station Rd,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.67
181748,Station Rd,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.55
181748,Station Rd,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.38
181748,Station Rd,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,28.2
181748,Station Rd,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
181748,Station Rd,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
181748,Station Rd,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
181748,Station Rd,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
181748,Station Rd,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
181748,Station Rd,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
181748,Station Rd,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
181748,Station Rd,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
181748,Station Rd,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
181748,Station Rd,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
181748,Station Rd,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
181748,Station Rd,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
181748,Station Rd,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
181748,Station Rd,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
181748,Station Rd,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
181748,Station Rd,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,14.82
181748,Station Rd,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,11.43
181748,Station Rd,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,16.23
181748,Station Rd,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,38.0
181748,Station Rd,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,64.7
181748,Station Rd,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,51.7
181748,Station Rd,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
181748,Station Rd,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
181748,Station Rd,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
181748,Station Rd,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.28
181748,Station Rd,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,30.1
181748,Station Rd,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
181748,Station Rd,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
181748,Station Rd,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
181748,Station Rd,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
181748,Station Rd,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
181748,Station Rd,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
181748,Station Rd,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
181748,Station Rd,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
181748,Station Rd,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
181748,Station Rd,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
181748,Station Rd,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181748,Station Rd,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,9.07
181748,Station Rd,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,11.16
181748,Station Rd,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,12.1
181748,Station Rd,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,38.2
181748,Station Rd,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,39.9
181748,Station Rd,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
181748,Station Rd,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
181748,Station Rd,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
181748,Station Rd,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.37
181748,Station Rd,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
181748,Station Rd,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,24.5
181748,Station Rd,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
181748,Station Rd,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
181748,Station Rd,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
181748,Station Rd,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
181748,Station Rd,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
181748,Station Rd,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.63
181748,Station Rd,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
181748,Station Rd,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
181748,Station Rd,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
181748,Station Rd,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
181748,Station Rd,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
181748,Station Rd,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181748,Station Rd,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,7.69
181748,Station Rd,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,13.28
181748,Station Rd,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,11.02
181748,Station Rd,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,35.2
181748,Station Rd,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,35.2
181748,Station Rd,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
181748,Station Rd,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,47.8
181748,Station Rd,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
181748,Station Rd,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.25
181748,Station Rd,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
181748,Station Rd,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,19.5
181748,Station Rd,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
181748,Station Rd,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
181748,Station Rd,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
181748,Station Rd,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
181748,Station Rd,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
181748,Station Rd,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
181748,Station Rd,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
181748,Station Rd,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
181748,Station Rd,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
181748,Station Rd,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
181748,Station Rd,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
181748,Station Rd,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,6.91
181748,Station Rd,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,10.38
