Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,9.77
181748,Station Rd,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,27.4
181748,Station Rd,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
181748,Station Rd,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
181748,Station Rd,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,42.5
181748,Station Rd,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.81
181748,Station Rd,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
181748,Station Rd,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
181748,Station Rd,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181748,Station Rd,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
181748,Station Rd,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
181748,Station Rd,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
181748,Station Rd,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
181748,Station Rd,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
181748,Station Rd,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
181748,Station Rd,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
181748,Station Rd,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
181748,Station Rd,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
181748,Station Rd,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
181748,Station Rd,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
181748,Station Rd,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
181748,Station Rd,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
181748,Station Rd,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,6.31
181748,Station Rd,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,10.88
181748,Station Rd,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,9.69
181748,Station Rd,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,31.0
181748,Station Rd,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,29.4
181748,Station Rd,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
181748,Station Rd,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,43.7
181748,Station Rd,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
181748,Station Rd,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
181748,Station Rd,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.26
181748,Station Rd,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181748,Station Rd,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
181748,Station Rd,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
181748,Station Rd,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
181748,Station Rd,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
181748,Station Rd,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
181748,Station Rd,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
181748,Station Rd,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
181748,Station Rd,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
181748,Station Rd,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
181748,Station Rd,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
181748,Station Rd,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
181748,Station Rd,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
181748,Station Rd,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
181748,Station Rd,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
181748,Station Rd,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,6.54
181748,Station Rd,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,8.04
181748,Station Rd,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,7.8
181748,Station Rd,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,23.8
181748,Station Rd,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
181748,Station Rd,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,38.1
181748,Station Rd,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,34.0
181748,Station Rd,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.15
181748,Station Rd,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
181748,Station Rd,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
181748,Station Rd,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181748,Station Rd,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
181748,Station Rd,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
181748,Station Rd,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
181748,Station Rd,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
181748,Station Rd,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
181748,Station Rd,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,8.9
181748,Station Rd,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
181748,Station Rd,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
181748,Station Rd,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
181748,Station Rd,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
181748,Station Rd,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
181748,Station Rd,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181748,Station Rd,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
181748,Station Rd,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,8.08
181748,Station Rd,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,8.02
181748,Station Rd,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,2.91
181748,Station Rd,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,26.9
181748,Station Rd,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
181748,Station Rd,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
181748,Station Rd,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
181748,Station Rd,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
181748,Station Rd,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
181748,Station Rd,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
181748,Station Rd,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
181748,Station Rd,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
181748,Station Rd,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
181748,Station Rd,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
181748,Station Rd,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
181748,Station Rd,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
181748,Station Rd,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
181748,Station Rd,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
181748,Station Rd,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
181748,Station Rd,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
181748,Station Rd,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
181748,Station Rd,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,7.34
181748,Station Rd,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,7.79
181748,Station Rd,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,1.08
181748,Station Rd,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,30.3
181748,Station Rd,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,33.2
181748,Station Rd,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,39.1
181748,Station Rd,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,11.7
181748,Station Rd,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.47
181748,Station Rd,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
181748,Station Rd,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
181748,Station Rd,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,25.4
181748,Station Rd,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
181748,Station Rd,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
181748,Station Rd,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
181748,Station Rd,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
181748,Station Rd,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
181748,Station Rd,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
181748,Station Rd,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
181748,Station Rd,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
181748,Station Rd,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
181748,Station Rd,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
181748,Station Rd,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,9.6
181748,Station Rd,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,8.58
181748,Station Rd,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,1.79
181748,Station Rd,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,33.8
181748,Station Rd,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,42.2
181748,Station Rd,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,40.3
181748,Station Rd,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
181748,Station Rd,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
181748,Station Rd,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
181748,Station Rd,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
181748,Station Rd,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
181748,Station Rd,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
181748,Station Rd,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
181748,Station Rd,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
181748,Station Rd,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
181748,Station Rd,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
181748,Station Rd,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
181748,Station Rd,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
181748,Station Rd,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
181748,Station Rd,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
181748,Station Rd,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
181748,Station Rd,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181748,Station Rd,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,6.36
181748,Station Rd,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,9.17
181748,Station Rd,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,2.46
181748,Station Rd,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,29.7
181748,Station Rd,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,30.1
181748,Station Rd,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,43.2
181748,Station Rd,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
181748,Station Rd,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
181748,Station Rd,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
181748,Station Rd,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,17.6
181748,Station Rd,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
181748,Station Rd,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
181748,Station Rd,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
181748,Station Rd,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
181748,Station Rd,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
181748,Station Rd,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
181748,Station Rd,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
181748,Station Rd,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
181748,Station Rd,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
181748,Station Rd,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
181748,Station Rd,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
181748,Station Rd,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,6.62
181748,Station Rd,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,7.35
181748,Station Rd,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,2.7
181748,Station Rd,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,26.4
181748,Station Rd,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,31.5
181748,Station Rd,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
181748,Station Rd,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
181748,Station Rd,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
181748,Station Rd,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.25
181748,Station Rd,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,17.1
181748,Station Rd,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
181748,Station Rd,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
181748,Station Rd,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
181748,Station Rd,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
181748,Station Rd,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
181748,Station Rd,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,7.8
181748,Station Rd,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
181748,Station Rd,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
181748,Station Rd,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
181748,Station Rd,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
181748,Station Rd,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
181748,Station Rd,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
181748,Station Rd,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
181748,Station Rd,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
181748,Station Rd,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,6.26
181748,Station Rd,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,5.57
181748,Station Rd,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,1.95
181748,Station Rd,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,23.2
181748,Station Rd,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,30.1
181748,Station Rd,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,30.9
181748,Station Rd,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
181748,Station Rd,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
181748,Station Rd,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
181748,Station Rd,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181748,Station Rd,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
181748,Station Rd,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
181748,Station Rd,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
181748,Station Rd,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
181748,Station Rd,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
181748,Station Rd,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (RMS),A,8.6
181748,Station Rd,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
181748,Station Rd,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
181748,Station Rd,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
181748,Station Rd,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
181748,Station Rd,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
181748,Station Rd,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
181748,Station Rd,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
181748,Station Rd,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,7.26
181748,Station Rd,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,5.8
181748,Station Rd,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,3.13
181748,Station Rd,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,22.7
181748,Station Rd,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,34.0
181748,Station Rd,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,31.3
181748,Station Rd,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,18.2
181748,Station Rd,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
181748,Station Rd,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
181748,Station Rd,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
181748,Station Rd,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181748,Station Rd,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
181748,Station Rd,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
181748,Station Rd,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
181748,Station Rd,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
181748,Station Rd,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
181748,Station Rd,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
181748,Station Rd,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
181748,Station Rd,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
181748,Station Rd,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
181748,Station Rd,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
181748,Station Rd,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
181748,Station Rd,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
181748,Station Rd,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
181748,Station Rd,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
181748,Station Rd,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181748,Station Rd,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,8.13
181748,Station Rd,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,5.78
181748,Station Rd,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,3.17
181748,Station Rd,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,22.0
181748,Station Rd,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
181748,Station Rd,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,31.0
181748,Station Rd,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,17.8
181748,Station Rd,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
181748,Station Rd,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
181748,Station Rd,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
181748,Station Rd,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181748,Station Rd,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
181748,Station Rd,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
181748,Station Rd,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
181748,Station Rd,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
181748,Station Rd,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
181748,Station Rd,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
181748,Station Rd,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
181748,Station Rd,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
181748,Station Rd,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
181748,Station Rd,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
181748,Station Rd,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181748,Station Rd,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,6.68
181748,Station Rd,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,4.24
181748,Station Rd,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,1.79
181748,Station Rd,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,21.9
181748,Station Rd,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,30.4
181748,Station Rd,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,26.0
181748,Station Rd,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
181748,Station Rd,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
181748,Station Rd,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.16
181748,Station Rd,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
181748,Station Rd,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
181748,Station Rd,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
181748,Station Rd,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
181748,Station Rd,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
181748,Station Rd,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
181748,Station Rd,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
181748,Station Rd,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
181748,Station Rd,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
181748,Station Rd,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
181748,Station Rd,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
181748,Station Rd,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
181748,Station Rd,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181748,Station Rd,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,6.38
181748,Station Rd,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,5.34
181748,Station Rd,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,1.37
181748,Station Rd,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,25.1
181748,Station Rd,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
181748,Station Rd,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,30.0
181748,Station Rd,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.74
181748,Station Rd,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.71
181748,Station Rd,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
181748,Station Rd,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
181748,Station Rd,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
181748,Station Rd,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
181748,Station Rd,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
181748,Station Rd,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
181748,Station Rd,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
181748,Station Rd,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
181748,Station Rd,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
181748,Station Rd,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
181748,Station Rd,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
181748,Station Rd,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
181748,Station Rd,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
181748,Station Rd,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,8.14
181748,Station Rd,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,8.63
181748,Station Rd,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,1.58
181748,Station Rd,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,33.4
181748,Station Rd,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
181748,Station Rd,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
181748,Station Rd,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,12.8
181748,Station Rd,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.67
181748,Station Rd,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
181748,Station Rd,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.12
181748,Station Rd,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,24.4
181748,Station Rd,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
181748,Station Rd,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
181748,Station Rd,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
181748,Station Rd,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
181748,Station Rd,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,8.1
181748,Station Rd,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181748,Station Rd,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
181748,Station Rd,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
181748,Station Rd,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
181748,Station Rd,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
181748,Station Rd,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
181748,Station Rd,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
181748,Station Rd,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181748,Station Rd,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,9.6
181748,Station Rd,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,5.07
181748,Station Rd,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,30.2
181748,Station Rd,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,42.8
181748,Station Rd,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,28.8
181748,Station Rd,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,12.3
181748,Station Rd,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.48
181748,Station Rd,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
181748,Station Rd,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.21
181748,Station Rd,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
181748,Station Rd,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
181748,Station Rd,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
181748,Station Rd,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
181748,Station Rd,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
181748,Station Rd,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
181748,Station Rd,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,8.3
181748,Station Rd,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
181748,Station Rd,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
181748,Station Rd,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
181748,Station Rd,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
181748,Station Rd,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181748,Station Rd,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,7.51
181748,Station Rd,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,4.18
181748,Station Rd,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,1.29
181748,Station Rd,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,24.5
181748,Station Rd,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,34.6
181748,Station Rd,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,26.1
181748,Station Rd,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,12.9
181748,Station Rd,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
181748,Station Rd,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
181748,Station Rd,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
181748,Station Rd,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181748,Station Rd,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
181748,Station Rd,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
181748,Station Rd,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
181748,Station Rd,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
181748,Station Rd,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
181748,Station Rd,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
181748,Station Rd,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
181748,Station Rd,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
181748,Station Rd,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
181748,Station Rd,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
181748,Station Rd,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
181748,Station Rd,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
181748,Station Rd,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,7.25
181748,Station Rd,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,6.76
181748,Station Rd,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,2.42
181748,Station Rd,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,26.5
181748,Station Rd,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,34.5
181748,Station Rd,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,34.6
181748,Station Rd,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
181748,Station Rd,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
181748,Station Rd,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.4
181748,Station Rd,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,20.7
181748,Station Rd,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
181748,Station Rd,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
181748,Station Rd,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
181748,Station Rd,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
181748,Station Rd,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
