Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
181748,Station Rd,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
181748,Station Rd,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
181748,Station Rd,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
181748,Station Rd,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
181748,Station Rd,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
181748,Station Rd,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181748,Station Rd,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,6.5
181748,Station Rd,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,6.66
181748,Station Rd,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,1.46
181748,Station Rd,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,28.6
181748,Station Rd,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,31.3
181748,Station Rd,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,34.2
181748,Station Rd,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,13.0
181748,Station Rd,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
181748,Station Rd,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
181748,Station Rd,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.07
181748,Station Rd,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,24.0
181748,Station Rd,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
181748,Station Rd,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
181748,Station Rd,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.41
181748,Station Rd,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
181748,Station Rd,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
181748,Station Rd,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,9.7
181748,Station Rd,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
181748,Station Rd,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
181748,Station Rd,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
181748,Station Rd,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
181748,Station Rd,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
181748,Station Rd,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
181748,Station Rd,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181748,Station Rd,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,7.0
181748,Station Rd,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,7.03
181748,Station Rd,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,31.6
181748,Station Rd,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,32.8
181748,Station Rd,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,36.5
181748,Station Rd,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,13.4
181748,Station Rd,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.93
181748,Station Rd,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
181748,Station Rd,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
181748,Station Rd,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,18.8
181748,Station Rd,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
181748,Station Rd,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
181748,Station Rd,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
181748,Station Rd,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
181748,Station Rd,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.78
181748,Station Rd,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
181748,Station Rd,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
181748,Station Rd,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
181748,Station Rd,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
181748,Station Rd,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
181748,Station Rd,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181748,Station Rd,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,7.81
181748,Station Rd,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,7.26
181748,Station Rd,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,2.46
181748,Station Rd,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,26.2
181748,Station Rd,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,35.6
181748,Station Rd,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,36.1
181748,Station Rd,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
181748,Station Rd,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
181748,Station Rd,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.12
181748,Station Rd,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,30.1
181748,Station Rd,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
181748,Station Rd,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
181748,Station Rd,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
181748,Station Rd,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
181748,Station Rd,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.79
181748,Station Rd,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
181748,Station Rd,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
181748,Station Rd,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
181748,Station Rd,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
181748,Station Rd,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
181748,Station Rd,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
181748,Station Rd,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,5.71
181748,Station Rd,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,12.17
181748,Station Rd,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,-0.32
181748,Station Rd,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,47.3
181748,Station Rd,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,29.1
181748,Station Rd,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
181748,Station Rd,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
181748,Station Rd,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
181748,Station Rd,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.23
181748,Station Rd,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,27.0
181748,Station Rd,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
181748,Station Rd,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
181748,Station Rd,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
181748,Station Rd,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
181748,Station Rd,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
181748,Station Rd,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
181748,Station Rd,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
181748,Station Rd,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
181748,Station Rd,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
181748,Station Rd,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
181748,Station Rd,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
181748,Station Rd,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
181748,Station Rd,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
181748,Station Rd,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,7.1
181748,Station Rd,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,10.26
181748,Station Rd,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,-0.47
181748,Station Rd,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,42.8
181748,Station Rd,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
181748,Station Rd,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,47.1
181748,Station Rd,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,12.9
181748,Station Rd,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
181748,Station Rd,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
181748,Station Rd,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.48
181748,Station Rd,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,27.0
181748,Station Rd,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
181748,Station Rd,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
181748,Station Rd,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
181748,Station Rd,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
181748,Station Rd,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
181748,Station Rd,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,18.3
181748,Station Rd,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
181748,Station Rd,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
181748,Station Rd,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
181748,Station Rd,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
181748,Station Rd,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,10.55
181748,Station Rd,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,10.39
181748,Station Rd,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,0.43
181748,Station Rd,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,42.6
181748,Station Rd,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,46.5
181748,Station Rd,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
181748,Station Rd,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,12.9
181748,Station Rd,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.17
181748,Station Rd,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
181748,Station Rd,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
181748,Station Rd,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,20.2
181748,Station Rd,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
181748,Station Rd,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
181748,Station Rd,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
181748,Station Rd,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
181748,Station Rd,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
181748,Station Rd,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
181748,Station Rd,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,15.2
181748,Station Rd,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
181748,Station Rd,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
181748,Station Rd,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
181748,Station Rd,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
181748,Station Rd,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
181748,Station Rd,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
181748,Station Rd,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,9.06
181748,Station Rd,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,7.89
181748,Station Rd,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,2.58
181748,Station Rd,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,32.4
181748,Station Rd,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,41.1
181748,Station Rd,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,39.5
181748,Station Rd,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
181748,Station Rd,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.91
181748,Station Rd,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
181748,Station Rd,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
181748,Station Rd,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,20.9
181748,Station Rd,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
181748,Station Rd,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.39
181748,Station Rd,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
181748,Station Rd,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
181748,Station Rd,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
181748,Station Rd,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
181748,Station Rd,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
181748,Station Rd,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
181748,Station Rd,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
181748,Station Rd,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
181748,Station Rd,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
181748,Station Rd,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181748,Station Rd,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,8.3
181748,Station Rd,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,5.59
181748,Station Rd,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,3.81
181748,Station Rd,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,25.7
181748,Station Rd,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
181748,Station Rd,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,30.4
181748,Station Rd,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
181748,Station Rd,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
181748,Station Rd,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
181748,Station Rd,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
181748,Station Rd,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,17.6
181748,Station Rd,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
181748,Station Rd,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
181748,Station Rd,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
181748,Station Rd,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
181748,Station Rd,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
181748,Station Rd,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
181748,Station Rd,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
181748,Station Rd,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
181748,Station Rd,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
181748,Station Rd,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181748,Station Rd,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,7.47
181748,Station Rd,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,6.53
181748,Station Rd,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,2.79
181748,Station Rd,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,23.3
181748,Station Rd,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,33.8
181748,Station Rd,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,33.4
181748,Station Rd,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,19.0
181748,Station Rd,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.75
181748,Station Rd,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
181748,Station Rd,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
181748,Station Rd,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,23.2
181748,Station Rd,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
181748,Station Rd,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181748,Station Rd,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
181748,Station Rd,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.43
181748,Station Rd,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
181748,Station Rd,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,19.8
181748,Station Rd,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
181748,Station Rd,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
181748,Station Rd,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
181748,Station Rd,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
181748,Station Rd,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
181748,Station Rd,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
181748,Station Rd,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,9.48
181748,Station Rd,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,10.06
181748,Station Rd,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,3.38
181748,Station Rd,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,34.9
181748,Station Rd,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
181748,Station Rd,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,48.9
181748,Station Rd,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,19.6
181748,Station Rd,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
181748,Station Rd,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.65
181748,Station Rd,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
181748,Station Rd,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
181748,Station Rd,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,18.3
181748,Station Rd,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
181748,Station Rd,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
181748,Station Rd,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
181748,Station Rd,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.65
181748,Station Rd,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.73
181748,Station Rd,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
181748,Station Rd,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
181748,Station Rd,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
181748,Station Rd,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
181748,Station Rd,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
181748,Station Rd,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,8.13
181748,Station Rd,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,9.2
181748,Station Rd,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,3.38
181748,Station Rd,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,31.9
181748,Station Rd,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
181748,Station Rd,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
181748,Station Rd,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,19.8
181748,Station Rd,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
181748,Station Rd,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
181748,Station Rd,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
181748,Station Rd,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,16.5
181748,Station Rd,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
181748,Station Rd,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
181748,Station Rd,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
181748,Station Rd,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
181748,Station Rd,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
181748,Station Rd,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
181748,Station Rd,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
181748,Station Rd,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
181748,Station Rd,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
181748,Station Rd,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
181748,Station Rd,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,7.18
181748,Station Rd,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,4.74
181748,Station Rd,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,3.44
181748,Station Rd,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,23.1
181748,Station Rd,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,33.9
181748,Station Rd,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,27.4
181748,Station Rd,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,20.3
181748,Station Rd,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.98
181748,Station Rd,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
181748,Station Rd,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
181748,Station Rd,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,24.6
181748,Station Rd,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
181748,Station Rd,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
181748,Station Rd,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
181748,Station Rd,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
181748,Station Rd,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
181748,Station Rd,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
181748,Station Rd,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
181748,Station Rd,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
181748,Station Rd,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
181748,Station Rd,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
181748,Station Rd,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
181748,Station Rd,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
181748,Station Rd,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
181748,Station Rd,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,10.77
181748,Station Rd,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,5.24
181748,Station Rd,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,5.43
181748,Station Rd,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,29.2
181748,Station Rd,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
181748,Station Rd,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
181748,Station Rd,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,26.6
181748,Station Rd,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
181748,Station Rd,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
181748,Station Rd,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
181748,Station Rd,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
181748,Station Rd,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
181748,Station Rd,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
181748,Station Rd,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
181748,Station Rd,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
181748,Station Rd,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
181748,Station Rd,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
181748,Station Rd,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
181748,Station Rd,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
181748,Station Rd,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
181748,Station Rd,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
181748,Station Rd,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,6.31
181748,Station Rd,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,3.54
181748,Station Rd,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,4.67
181748,Station Rd,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,23.2
181748,Station Rd,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
181748,Station Rd,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,23.4
181748,Station Rd,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,25.1
181748,Station Rd,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
181748,Station Rd,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
181748,Station Rd,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
181748,Station Rd,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181748,Station Rd,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.24
181748,Station Rd,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
181748,Station Rd,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
181748,Station Rd,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,9.1
181748,Station Rd,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
181748,Station Rd,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
181748,Station Rd,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
181748,Station Rd,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
181748,Station Rd,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
181748,Station Rd,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181748,Station Rd,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,4.23
181748,Station Rd,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,4.66
181748,Station Rd,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,3.64
181748,Station Rd,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,19.3
181748,Station Rd,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,22.7
181748,Station Rd,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,27.2
181748,Station Rd,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,19.9
181748,Station Rd,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
181748,Station Rd,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
181748,Station Rd,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
181748,Station Rd,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
181748,Station Rd,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181748,Station Rd,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
181748,Station Rd,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.27
181748,Station Rd,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
181748,Station Rd,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
181748,Station Rd,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,8.3
181748,Station Rd,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
181748,Station Rd,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
181748,Station Rd,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
181748,Station Rd,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
181748,Station Rd,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
181748,Station Rd,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,4.16
181748,Station Rd,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,3.95
181748,Station Rd,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,1.96
181748,Station Rd,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,19.6
181748,Station Rd,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,23.1
181748,Station Rd,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,25.4
181748,Station Rd,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
181748,Station Rd,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
181748,Station Rd,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.12
181748,Station Rd,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181748,Station Rd,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
181748,Station Rd,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
181748,Station Rd,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
181748,Station Rd,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
181748,Station Rd,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
181748,Station Rd,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
181748,Station Rd,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
181748,Station Rd,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
181748,Station Rd,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
181748,Station Rd,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
181748,Station Rd,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
181748,Station Rd,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,5.31
181748,Station Rd,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,2.54
181748,Station Rd,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,3.15
181748,Station Rd,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,18.7
181748,Station Rd,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
181748,Station Rd,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,19.9
181748,Station Rd,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
