Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
181748,Station Rd,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
181748,Station Rd,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
181748,Station Rd,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181748,Station Rd,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
181748,Station Rd,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
181748,Station Rd,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
181748,Station Rd,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
181748,Station Rd,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.7
181748,Station Rd,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
181748,Station Rd,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
181748,Station Rd,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
181748,Station Rd,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
181748,Station Rd,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
181748,Station Rd,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
181748,Station Rd,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
181748,Station Rd,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
181748,Station Rd,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,6.92
181748,Station Rd,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,2.65
181748,Station Rd,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,3.5
181748,Station Rd,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,23.4
181748,Station Rd,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,32.6
181748,Station Rd,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,21.0
181748,Station Rd,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
181748,Station Rd,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
181748,Station Rd,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
181748,Station Rd,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
181748,Station Rd,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
181748,Station Rd,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
181748,Station Rd,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
181748,Station Rd,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
181748,Station Rd,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
181748,Station Rd,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
181748,Station Rd,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
181748,Station Rd,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
181748,Station Rd,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
181748,Station Rd,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
181748,Station Rd,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
181748,Station Rd,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,5.38
181748,Station Rd,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,8.85
181748,Station Rd,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,5.9
181748,Station Rd,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,34.6
181748,Station Rd,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,26.5
181748,Station Rd,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
181748,Station Rd,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,27.6
181748,Station Rd,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
181748,Station Rd,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
181748,Station Rd,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
181748,Station Rd,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,22.5
181748,Station Rd,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
181748,Station Rd,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
181748,Station Rd,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
181748,Station Rd,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
181748,Station Rd,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
181748,Station Rd,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
181748,Station Rd,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
181748,Station Rd,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
181748,Station Rd,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
181748,Station Rd,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
181748,Station Rd,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
181748,Station Rd,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181748,Station Rd,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
181748,Station Rd,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,4.32
181748,Station Rd,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,8.3
181748,Station Rd,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,3.08
181748,Station Rd,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,30.3
181748,Station Rd,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
181748,Station Rd,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
181748,Station Rd,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
181748,Station Rd,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
181748,Station Rd,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181748,Station Rd,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
181748,Station Rd,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
181748,Station Rd,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.41
181748,Station Rd,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
181748,Station Rd,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
181748,Station Rd,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,9.6
181748,Station Rd,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
181748,Station Rd,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
181748,Station Rd,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
181748,Station Rd,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
181748,Station Rd,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
181748,Station Rd,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
181748,Station Rd,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
181748,Station Rd,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181748,Station Rd,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
181748,Station Rd,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,6.19
181748,Station Rd,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,4.4
181748,Station Rd,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,3.46
181748,Station Rd,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,20.4
181748,Station Rd,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,29.8
181748,Station Rd,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,26.5
181748,Station Rd,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,17.7
181748,Station Rd,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
181748,Station Rd,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
181748,Station Rd,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
181748,Station Rd,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,16.5
181748,Station Rd,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
181748,Station Rd,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
181748,Station Rd,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
181748,Station Rd,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
181748,Station Rd,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
181748,Station Rd,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
181748,Station Rd,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
181748,Station Rd,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
181748,Station Rd,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
181748,Station Rd,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
181748,Station Rd,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
181748,Station Rd,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
181748,Station Rd,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
181748,Station Rd,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,7.88
181748,Station Rd,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,5.7
181748,Station Rd,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,4.4
181748,Station Rd,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,25.0
181748,Station Rd,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
181748,Station Rd,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,31.4
181748,Station Rd,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,21.9
181748,Station Rd,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.54
181748,Station Rd,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
181748,Station Rd,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
181748,Station Rd,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,16.9
181748,Station Rd,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
181748,Station Rd,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
181748,Station Rd,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
181748,Station Rd,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181748,Station Rd,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
181748,Station Rd,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
181748,Station Rd,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
181748,Station Rd,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
181748,Station Rd,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
181748,Station Rd,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
181748,Station Rd,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
181748,Station Rd,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
181748,Station Rd,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
181748,Station Rd,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,9.01
181748,Station Rd,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,6.78
181748,Station Rd,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,4.31
181748,Station Rd,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,22.7
181748,Station Rd,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
181748,Station Rd,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,34.1
181748,Station Rd,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,20.9
181748,Station Rd,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.14
181748,Station Rd,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
181748,Station Rd,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
181748,Station Rd,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181748,Station Rd,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
181748,Station Rd,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
181748,Station Rd,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
181748,Station Rd,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181748,Station Rd,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
181748,Station Rd,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
181748,Station Rd,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
181748,Station Rd,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
181748,Station Rd,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
181748,Station Rd,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
181748,Station Rd,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
181748,Station Rd,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
181748,Station Rd,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
181748,Station Rd,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
181748,Station Rd,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,11.3
181748,Station Rd,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,4.74
181748,Station Rd,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,4.71
181748,Station Rd,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,28.1
181748,Station Rd,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
181748,Station Rd,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,26.2
181748,Station Rd,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
181748,Station Rd,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
181748,Station Rd,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
181748,Station Rd,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181748,Station Rd,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
181748,Station Rd,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
181748,Station Rd,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
181748,Station Rd,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.44
181748,Station Rd,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
181748,Station Rd,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181748,Station Rd,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
181748,Station Rd,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
181748,Station Rd,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
181748,Station Rd,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
181748,Station Rd,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,6.7
181748,Station Rd,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,6.34
181748,Station Rd,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,5.26
181748,Station Rd,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,20.2
181748,Station Rd,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,32.3
181748,Station Rd,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,31.2
181748,Station Rd,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,24.3
181748,Station Rd,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.98
181748,Station Rd,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.85
181748,Station Rd,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
181748,Station Rd,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,33.8
181748,Station Rd,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
181748,Station Rd,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
181748,Station Rd,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
181748,Station Rd,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
181748,Station Rd,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
181748,Station Rd,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
181748,Station Rd,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
181748,Station Rd,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181748,Station Rd,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
181748,Station Rd,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
181748,Station Rd,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
181748,Station Rd,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
181748,Station Rd,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,6.09
181748,Station Rd,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,13.5
181748,Station Rd,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,2.79
181748,Station Rd,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,46.2
181748,Station Rd,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
181748,Station Rd,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
181748,Station Rd,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
181748,Station Rd,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
181748,Station Rd,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
181748,Station Rd,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181748,Station Rd,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181748,Station Rd,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
181748,Station Rd,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
181748,Station Rd,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
181748,Station Rd,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
181748,Station Rd,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
181748,Station Rd,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
181748,Station Rd,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
181748,Station Rd,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
181748,Station Rd,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
181748,Station Rd,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
181748,Station Rd,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
181748,Station Rd,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
181748,Station Rd,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,6.06
181748,Station Rd,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,6.57
181748,Station Rd,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,2.41
181748,Station Rd,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,24.5
181748,Station Rd,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,29.3
181748,Station Rd,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,32.4
181748,Station Rd,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
181748,Station Rd,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
181748,Station Rd,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
181748,Station Rd,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
181748,Station Rd,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181748,Station Rd,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
181748,Station Rd,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
181748,Station Rd,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
181748,Station Rd,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
181748,Station Rd,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
181748,Station Rd,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,13.1
181748,Station Rd,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
181748,Station Rd,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
181748,Station Rd,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
181748,Station Rd,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
181748,Station Rd,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
181748,Station Rd,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
181748,Station Rd,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,6.9
181748,Station Rd,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,6.63
181748,Station Rd,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,2.29
181748,Station Rd,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,27.7
181748,Station Rd,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,33.1
181748,Station Rd,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
181748,Station Rd,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
181748,Station Rd,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
181748,Station Rd,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
181748,Station Rd,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
181748,Station Rd,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
181748,Station Rd,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
181748,Station Rd,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
181748,Station Rd,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
181748,Station Rd,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
181748,Station Rd,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
181748,Station Rd,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
181748,Station Rd,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
181748,Station Rd,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
181748,Station Rd,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
181748,Station Rd,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
181748,Station Rd,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
181748,Station Rd,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
181748,Station Rd,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
181748,Station Rd,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
181748,Station Rd,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181748,Station Rd,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,9.51
181748,Station Rd,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,6.57
181748,Station Rd,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,3.64
181748,Station Rd,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,26.4
181748,Station Rd,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
181748,Station Rd,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,33.4
181748,Station Rd,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,20.8
181748,Station Rd,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
181748,Station Rd,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
181748,Station Rd,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
181748,Station Rd,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,15.9
181748,Station Rd,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
181748,Station Rd,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
181748,Station Rd,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.4
181748,Station Rd,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
181748,Station Rd,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
181748,Station Rd,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,33.1
181748,Station Rd,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
181748,Station Rd,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
181748,Station Rd,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
181748,Station Rd,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
181748,Station Rd,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
181748,Station Rd,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
181748,Station Rd,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181748,Station Rd,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,15.22
181748,Station Rd,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,5.95
181748,Station Rd,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,3.28
181748,Station Rd,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,46.2
181748,Station Rd,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
181748,Station Rd,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,31.7
181748,Station Rd,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,19.5
181748,Station Rd,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
181748,Station Rd,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.42
181748,Station Rd,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
181748,Station Rd,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
181748,Station Rd,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
181748,Station Rd,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
181748,Station Rd,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
181748,Station Rd,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.13
181748,Station Rd,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
181748,Station Rd,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
181748,Station Rd,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
181748,Station Rd,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
181748,Station Rd,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
181748,Station Rd,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
181748,Station Rd,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
181748,Station Rd,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
181748,Station Rd,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,10.54
181748,Station Rd,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,7.47
181748,Station Rd,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,5.62
181748,Station Rd,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,28.1
181748,Station Rd,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
181748,Station Rd,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,36.2
181748,Station Rd,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,26.6
181748,Station Rd,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
181748,Station Rd,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
181748,Station Rd,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
181748,Station Rd,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
181748,Station Rd,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
181748,Station Rd,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
181748,Station Rd,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
181748,Station Rd,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
181748,Station Rd,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
181748,Station Rd,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
181748,Station Rd,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,9.6
181748,Station Rd,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
181748,Station Rd,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
181748,Station Rd,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
181748,Station Rd,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
181748,Station Rd,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
181748,Station Rd,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
181748,Station Rd,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181748,Station Rd,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,8.86
181748,Station Rd,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,7.94
181748,Station Rd,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,6.65
181748,Station Rd,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,22.4
181748,Station Rd,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
181748,Station Rd,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,38.7
181748,Station Rd,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,30.7
181748,Station Rd,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.96
181748,Station Rd,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
181748,Station Rd,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.2
181748,Station Rd,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181748,Station Rd,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
181748,Station Rd,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
181748,Station Rd,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
181748,Station Rd,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
181748,Station Rd,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
181748,Station Rd,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
181748,Station Rd,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
181748,Station Rd,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
181748,Station Rd,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
181748,Station Rd,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
181748,Station Rd,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
181748,Station Rd,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
181748,Station Rd,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
181748,Station Rd,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
181748,Station Rd,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,7.64
181748,Station Rd,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,6.67
181748,Station Rd,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,8.51
181748,Station Rd,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,21.6
181748,Station Rd,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,35.8
181748,Station Rd,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,34.7
181748,Station Rd,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,37.8
181748,Station Rd,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
181748,Station Rd,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
181748,Station Rd,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.95
181748,Station Rd,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
181748,Station Rd,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
181748,Station Rd,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
181748,Station Rd,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
181748,Station Rd,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
181748,Station Rd,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
181748,Station Rd,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
181748,Station Rd,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
181748,Station Rd,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
181748,Station Rd,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
181748,Station Rd,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
