Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
181748,Station Rd,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
181748,Station Rd,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
181748,Station Rd,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,8.61
181748,Station Rd,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,3.86
181748,Station Rd,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,9.01
181748,Station Rd,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,27.7
181748,Station Rd,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,39.9
181748,Station Rd,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,25.3
181748,Station Rd,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
181748,Station Rd,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
181748,Station Rd,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.11
181748,Station Rd,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
181748,Station Rd,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.36
181748,Station Rd,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
181748,Station Rd,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
181748,Station Rd,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
181748,Station Rd,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
181748,Station Rd,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
181748,Station Rd,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
181748,Station Rd,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
181748,Station Rd,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
181748,Station Rd,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
181748,Station Rd,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
181748,Station Rd,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
181748,Station Rd,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
181748,Station Rd,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
181748,Station Rd,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,10.09
181748,Station Rd,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,7.64
181748,Station Rd,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,7.51
181748,Station Rd,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,22.1
181748,Station Rd,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,44.5
181748,Station Rd,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
181748,Station Rd,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,34.2
181748,Station Rd,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
181748,Station Rd,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
181748,Station Rd,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
181748,Station Rd,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
181748,Station Rd,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
181748,Station Rd,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
181748,Station Rd,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
181748,Station Rd,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
181748,Station Rd,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
181748,Station Rd,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
181748,Station Rd,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,12.7
181748,Station Rd,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
181748,Station Rd,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
181748,Station Rd,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
181748,Station Rd,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
181748,Station Rd,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
181748,Station Rd,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
181748,Station Rd,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,9.85
181748,Station Rd,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,8.22
181748,Station Rd,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,7.02
181748,Station Rd,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,23.3
181748,Station Rd,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
181748,Station Rd,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,39.7
181748,Station Rd,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,32.9
181748,Station Rd,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.51
181748,Station Rd,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.15
181748,Station Rd,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
181748,Station Rd,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,15.5
181748,Station Rd,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
181748,Station Rd,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
181748,Station Rd,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
181748,Station Rd,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
181748,Station Rd,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
181748,Station Rd,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
181748,Station Rd,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,11.1
181748,Station Rd,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
181748,Station Rd,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
181748,Station Rd,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
181748,Station Rd,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,9.55
181748,Station Rd,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,7.41
181748,Station Rd,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,7.73
181748,Station Rd,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,19.7
181748,Station Rd,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,42.3
181748,Station Rd,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,36.5
181748,Station Rd,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,34.8
181748,Station Rd,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.56
181748,Station Rd,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
181748,Station Rd,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
181748,Station Rd,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181748,Station Rd,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
181748,Station Rd,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
181748,Station Rd,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
181748,Station Rd,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
181748,Station Rd,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
181748,Station Rd,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
181748,Station Rd,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,7.9
181748,Station Rd,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
181748,Station Rd,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
181748,Station Rd,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
181748,Station Rd,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
181748,Station Rd,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,10.44
181748,Station Rd,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,7.45
181748,Station Rd,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,6.38
181748,Station Rd,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,21.9
181748,Station Rd,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
181748,Station Rd,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
181748,Station Rd,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,29.4
181748,Station Rd,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
181748,Station Rd,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
181748,Station Rd,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
181748,Station Rd,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
181748,Station Rd,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
181748,Station Rd,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
181748,Station Rd,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
181748,Station Rd,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
181748,Station Rd,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
181748,Station Rd,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
181748,Station Rd,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181748,Station Rd,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
181748,Station Rd,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
181748,Station Rd,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
181748,Station Rd,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,6.38
181748,Station Rd,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,4.71
181748,Station Rd,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,5.82
181748,Station Rd,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,17.3
181748,Station Rd,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
181748,Station Rd,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,26.4
181748,Station Rd,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,27.7
181748,Station Rd,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
181748,Station Rd,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
181748,Station Rd,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
181748,Station Rd,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
181748,Station Rd,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
181748,Station Rd,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
181748,Station Rd,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
181748,Station Rd,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
181748,Station Rd,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
181748,Station Rd,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
181748,Station Rd,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
181748,Station Rd,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
181748,Station Rd,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
181748,Station Rd,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,7.46
181748,Station Rd,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,6.35
181748,Station Rd,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,5.57
181748,Station Rd,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,18.5
181748,Station Rd,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,34.2
181748,Station Rd,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,32.7
181748,Station Rd,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,26.6
181748,Station Rd,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.3
181748,Station Rd,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
181748,Station Rd,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
181748,Station Rd,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,23.6
181748,Station Rd,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
181748,Station Rd,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
181748,Station Rd,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
181748,Station Rd,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
181748,Station Rd,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
181748,Station Rd,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,8.3
181748,Station Rd,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
181748,Station Rd,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
181748,Station Rd,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
181748,Station Rd,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
181748,Station Rd,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,10.38
181748,Station Rd,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,5.77
181748,Station Rd,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,6.33
181748,Station Rd,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,27.5
181748,Station Rd,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
181748,Station Rd,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,30.2
181748,Station Rd,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,29.3
181748,Station Rd,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
181748,Station Rd,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
181748,Station Rd,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
181748,Station Rd,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
181748,Station Rd,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181748,Station Rd,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
181748,Station Rd,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
181748,Station Rd,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
181748,Station Rd,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
181748,Station Rd,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
181748,Station Rd,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
181748,Station Rd,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,7.0
181748,Station Rd,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
181748,Station Rd,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
181748,Station Rd,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
181748,Station Rd,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
181748,Station Rd,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
181748,Station Rd,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
181748,Station Rd,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181748,Station Rd,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,6.68
181748,Station Rd,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,4.46
181748,Station Rd,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,6.76
181748,Station Rd,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,20.3
181748,Station Rd,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,33.3
181748,Station Rd,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
181748,Station Rd,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,31.6
181748,Station Rd,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
181748,Station Rd,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
181748,Station Rd,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
181748,Station Rd,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
181748,Station Rd,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
181748,Station Rd,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181748,Station Rd,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181748,Station Rd,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
181748,Station Rd,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
181748,Station Rd,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
181748,Station Rd,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,6.2
181748,Station Rd,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
181748,Station Rd,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
181748,Station Rd,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
181748,Station Rd,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
181748,Station Rd,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
181748,Station Rd,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
181748,Station Rd,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,4.4
181748,Station Rd,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,5.24
181748,Station Rd,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,3.25
181748,Station Rd,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,17.9
181748,Station Rd,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,23.5
181748,Station Rd,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,28.2
181748,Station Rd,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,19.7
181748,Station Rd,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
181748,Station Rd,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
181748,Station Rd,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
181748,Station Rd,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181748,Station Rd,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
181748,Station Rd,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
181748,Station Rd,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
181748,Station Rd,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
181748,Station Rd,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
181748,Station Rd,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
181748,Station Rd,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
181748,Station Rd,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
181748,Station Rd,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
181748,Station Rd,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
181748,Station Rd,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
181748,Station Rd,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
181748,Station Rd,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
181748,Station Rd,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
181748,Station Rd,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
181748,Station Rd,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,5.73
181748,Station Rd,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,6.43
181748,Station Rd,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,2.96
181748,Station Rd,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,19.6
181748,Station Rd,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,27.2
181748,Station Rd,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,31.8
181748,Station Rd,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,17.7
181748,Station Rd,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
181748,Station Rd,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
181748,Station Rd,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
181748,Station Rd,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
181748,Station Rd,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,16.7
181748,Station Rd,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
181748,Station Rd,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
181748,Station Rd,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
181748,Station Rd,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
181748,Station Rd,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181748,Station Rd,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
181748,Station Rd,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
181748,Station Rd,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
181748,Station Rd,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
181748,Station Rd,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
181748,Station Rd,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
181748,Station Rd,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,6.47
181748,Station Rd,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,5.9
181748,Station Rd,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,2.16
181748,Station Rd,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,22.1
181748,Station Rd,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,30.7
181748,Station Rd,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,29.8
181748,Station Rd,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
181748,Station Rd,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
181748,Station Rd,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
181748,Station Rd,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181748,Station Rd,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
181748,Station Rd,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
181748,Station Rd,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
181748,Station Rd,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,6.9
181748,Station Rd,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
181748,Station Rd,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
181748,Station Rd,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
181748,Station Rd,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
181748,Station Rd,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
181748,Station Rd,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
181748,Station Rd,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
181748,Station Rd,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
181748,Station Rd,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181748,Station Rd,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,5.72
181748,Station Rd,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,4.84
181748,Station Rd,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,2.05
181748,Station Rd,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,18.8
181748,Station Rd,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
181748,Station Rd,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,27.1
181748,Station Rd,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
181748,Station Rd,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
181748,Station Rd,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
181748,Station Rd,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181748,Station Rd,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
181748,Station Rd,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
181748,Station Rd,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
181748,Station Rd,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
181748,Station Rd,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
181748,Station Rd,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
181748,Station Rd,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181748,Station Rd,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
181748,Station Rd,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.87
181748,Station Rd,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
181748,Station Rd,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
181748,Station Rd,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
181748,Station Rd,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
181748,Station Rd,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
181748,Station Rd,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
181748,Station Rd,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,6.34
181748,Station Rd,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,3.87
181748,Station Rd,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,2.23
181748,Station Rd,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,19.2
181748,Station Rd,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
181748,Station Rd,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
181748,Station Rd,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
181748,Station Rd,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
181748,Station Rd,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
181748,Station Rd,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
181748,Station Rd,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
181748,Station Rd,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
181748,Station Rd,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,5.4
181748,Station Rd,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.97
181748,Station Rd,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.95
181748,Station Rd,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
181748,Station Rd,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
181748,Station Rd,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
181748,Station Rd,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,6.89
181748,Station Rd,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,4.2
181748,Station Rd,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,2.07
181748,Station Rd,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,18.9
181748,Station Rd,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,31.5
181748,Station Rd,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
181748,Station Rd,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
181748,Station Rd,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
181748,Station Rd,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
181748,Station Rd,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181748,Station Rd,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
181748,Station Rd,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
181748,Station Rd,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
181748,Station Rd,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
181748,Station Rd,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.04
181748,Station Rd,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
181748,Station Rd,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
181748,Station Rd,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
181748,Station Rd,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
181748,Station Rd,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
181748,Station Rd,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
181748,Station Rd,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,6.33
181748,Station Rd,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,4.4
181748,Station Rd,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,3.98
181748,Station Rd,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,14.7
181748,Station Rd,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
181748,Station Rd,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,24.3
181748,Station Rd,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,20.3
181748,Station Rd,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
181748,Station Rd,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.32
181748,Station Rd,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
181748,Station Rd,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,29.5
181748,Station Rd,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
181748,Station Rd,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
181748,Station Rd,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
181748,Station Rd,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
181748,Station Rd,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
181748,Station Rd,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
181748,Station Rd,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
181748,Station Rd,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
181748,Station Rd,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
181748,Station Rd,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
181748,Station Rd,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,5.74
181748,Station Rd,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,8.89
181748,Station Rd,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,2.08
181748,Station Rd,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,33.2
181748,Station Rd,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,27.1
181748,Station Rd,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
181748,Station Rd,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
181748,Station Rd,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
181748,Station Rd,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
181748,Station Rd,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,15.1
181748,Station Rd,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
181748,Station Rd,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
