Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
181748,Station Rd,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
181748,Station Rd,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
181748,Station Rd,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,5.8
181748,Station Rd,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.93
181748,Station Rd,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
181748,Station Rd,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
181748,Station Rd,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
181748,Station Rd,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
181748,Station Rd,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
181748,Station Rd,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,5.64
181748,Station Rd,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,5.04
181748,Station Rd,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,1.79
181748,Station Rd,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,19.3
181748,Station Rd,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,27.3
181748,Station Rd,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,26.5
181748,Station Rd,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,14.1
181748,Station Rd,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
181748,Station Rd,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
181748,Station Rd,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
181748,Station Rd,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181748,Station Rd,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
181748,Station Rd,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
181748,Station Rd,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
181748,Station Rd,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,6.1
181748,Station Rd,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.93
181748,Station Rd,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
181748,Station Rd,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
181748,Station Rd,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
181748,Station Rd,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
181748,Station Rd,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
181748,Station Rd,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
181748,Station Rd,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,5.45
181748,Station Rd,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,4.18
181748,Station Rd,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,1.75
181748,Station Rd,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,17.1
181748,Station Rd,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,26.5
181748,Station Rd,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,23.8
181748,Station Rd,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
181748,Station Rd,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
181748,Station Rd,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
181748,Station Rd,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,10.0
181748,Station Rd,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
181748,Station Rd,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
181748,Station Rd,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
181748,Station Rd,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
181748,Station Rd,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
181748,Station Rd,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
181748,Station Rd,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.96
181748,Station Rd,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
181748,Station Rd,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
181748,Station Rd,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
181748,Station Rd,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
181748,Station Rd,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
181748,Station Rd,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
181748,Station Rd,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,5.1
181748,Station Rd,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,3.54
181748,Station Rd,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,1.89
181748,Station Rd,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,14.2
181748,Station Rd,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,24.7
181748,Station Rd,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
181748,Station Rd,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
181748,Station Rd,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
181748,Station Rd,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
181748,Station Rd,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
181748,Station Rd,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
181748,Station Rd,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
181748,Station Rd,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
181748,Station Rd,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
181748,Station Rd,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.89
181748,Station Rd,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
181748,Station Rd,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.94
181748,Station Rd,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
181748,Station Rd,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
181748,Station Rd,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
181748,Station Rd,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181748,Station Rd,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,4.7
181748,Station Rd,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,3.87
181748,Station Rd,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,2.02
181748,Station Rd,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,13.7
181748,Station Rd,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,23.2
181748,Station Rd,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
181748,Station Rd,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
181748,Station Rd,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
181748,Station Rd,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
181748,Station Rd,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
181748,Station Rd,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
181748,Station Rd,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
181748,Station Rd,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
181748,Station Rd,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
181748,Station Rd,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,5.6
181748,Station Rd,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181748,Station Rd,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
181748,Station Rd,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
181748,Station Rd,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
181748,Station Rd,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
181748,Station Rd,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
181748,Station Rd,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
181748,Station Rd,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181748,Station Rd,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,4.54
181748,Station Rd,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,4.99
181748,Station Rd,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,2.14
181748,Station Rd,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,15.9
181748,Station Rd,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,27.3
181748,Station Rd,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
181748,Station Rd,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
181748,Station Rd,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
181748,Station Rd,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181748,Station Rd,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181748,Station Rd,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181748,Station Rd,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
181748,Station Rd,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
181748,Station Rd,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
181748,Station Rd,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,12.5
181748,Station Rd,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
181748,Station Rd,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.98
181748,Station Rd,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
181748,Station Rd,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.05
181748,Station Rd,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
181748,Station Rd,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
181748,Station Rd,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
181748,Station Rd,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181748,Station Rd,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,3.8
181748,Station Rd,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,8.08
181748,Station Rd,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,1.9
181748,Station Rd,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,27.8
181748,Station Rd,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,38.3
181748,Station Rd,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,14.1
181748,Station Rd,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
181748,Station Rd,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
181748,Station Rd,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
181748,Station Rd,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,18.8
181748,Station Rd,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181748,Station Rd,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
181748,Station Rd,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
181748,Station Rd,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
181748,Station Rd,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
181748,Station Rd,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.99
181748,Station Rd,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
181748,Station Rd,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.07
181748,Station Rd,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
181748,Station Rd,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
181748,Station Rd,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
181748,Station Rd,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181748,Station Rd,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,4.46
181748,Station Rd,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,9.13
181748,Station Rd,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,1.75
181748,Station Rd,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,30.0
181748,Station Rd,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,22.9
181748,Station Rd,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,41.7
181748,Station Rd,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,13.5
181748,Station Rd,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
181748,Station Rd,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.4
181748,Station Rd,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
181748,Station Rd,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,22.8
181748,Station Rd,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
181748,Station Rd,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
181748,Station Rd,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
181748,Station Rd,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
181748,Station Rd,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
181748,Station Rd,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
181748,Station Rd,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
181748,Station Rd,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
181748,Station Rd,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.02
181748,Station Rd,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
181748,Station Rd,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.08
181748,Station Rd,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
181748,Station Rd,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
181748,Station Rd,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
181748,Station Rd,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,4.14
181748,Station Rd,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,10.26
181748,Station Rd,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,1.77
181748,Station Rd,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,33.4
181748,Station Rd,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,21.3
181748,Station Rd,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
181748,Station Rd,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
181748,Station Rd,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.27
181748,Station Rd,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
181748,Station Rd,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
181748,Station Rd,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
181748,Station Rd,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
181748,Station Rd,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
181748,Station Rd,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
181748,Station Rd,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
181748,Station Rd,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
181748,Station Rd,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
181748,Station Rd,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
181748,Station Rd,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
181748,Station Rd,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
181748,Station Rd,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
181748,Station Rd,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
181748,Station Rd,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
181748,Station Rd,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
181748,Station Rd,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
181748,Station Rd,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,4.01
181748,Station Rd,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,9.79
181748,Station Rd,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,2.35
181748,Station Rd,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,31.2
181748,Station Rd,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,20.6
181748,Station Rd,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
181748,Station Rd,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
181748,Station Rd,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
181748,Station Rd,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
181748,Station Rd,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
181748,Station Rd,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
181748,Station Rd,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
181748,Station Rd,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
181748,Station Rd,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
181748,Station Rd,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
181748,Station Rd,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
181748,Station Rd,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
181748,Station Rd,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
181748,Station Rd,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.02
181748,Station Rd,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
181748,Station Rd,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.09
181748,Station Rd,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
181748,Station Rd,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
181748,Station Rd,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
181748,Station Rd,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
181748,Station Rd,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,4.08
181748,Station Rd,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,9.2
181748,Station Rd,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,2.08
181748,Station Rd,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,28.4
181748,Station Rd,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,20.5
181748,Station Rd,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
181748,Station Rd,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
181748,Station Rd,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
181748,Station Rd,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
181748,Station Rd,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,19.9
181748,Station Rd,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181748,Station Rd,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
181748,Station Rd,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
181748,Station Rd,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
181748,Station Rd,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
181748,Station Rd,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,8.2
181748,Station Rd,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
181748,Station Rd,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.03
181748,Station Rd,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
181748,Station Rd,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.07
181748,Station Rd,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
181748,Station Rd,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
181748,Station Rd,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
181748,Station Rd,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181748,Station Rd,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,3.92
181748,Station Rd,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,8.66
181748,Station Rd,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,1.99
181748,Station Rd,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,27.3
181748,Station Rd,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,20.3
181748,Station Rd,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
181748,Station Rd,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
181748,Station Rd,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.5
181748,Station Rd,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
181748,Station Rd,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,22.4
181748,Station Rd,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181748,Station Rd,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
181748,Station Rd,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
181748,Station Rd,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
181748,Station Rd,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
181748,Station Rd,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,7.1
181748,Station Rd,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181748,Station Rd,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.03
181748,Station Rd,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
181748,Station Rd,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.06
181748,Station Rd,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
181748,Station Rd,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
181748,Station Rd,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
181748,Station Rd,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,3.94
181748,Station Rd,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,8.27
181748,Station Rd,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,1.74
181748,Station Rd,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,27.8
181748,Station Rd,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,21.5
181748,Station Rd,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,37.6
181748,Station Rd,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
181748,Station Rd,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.62
181748,Station Rd,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
181748,Station Rd,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,22.9
181748,Station Rd,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
181748,Station Rd,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
181748,Station Rd,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
181748,Station Rd,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
181748,Station Rd,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
181748,Station Rd,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,8.4
181748,Station Rd,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.01
181748,Station Rd,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
181748,Station Rd,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
181748,Station Rd,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
181748,Station Rd,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
181748,Station Rd,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
181748,Station Rd,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,4.05
181748,Station Rd,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,8.37
181748,Station Rd,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,1.84
181748,Station Rd,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,30.0
181748,Station Rd,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,21.2
181748,Station Rd,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
181748,Station Rd,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
181748,Station Rd,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.31
181748,Station Rd,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
181748,Station Rd,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,23.0
181748,Station Rd,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
181748,Station Rd,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
181748,Station Rd,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
181748,Station Rd,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
181748,Station Rd,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
181748,Station Rd,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
181748,Station Rd,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.04
181748,Station Rd,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
181748,Station Rd,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.08
181748,Station Rd,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
181748,Station Rd,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
181748,Station Rd,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
181748,Station Rd,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
181748,Station Rd,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,3.85
181748,Station Rd,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,7.83
181748,Station Rd,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,2.04
181748,Station Rd,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,29.9
181748,Station Rd,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,20.9
181748,Station Rd,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
181748,Station Rd,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
181748,Station Rd,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
181748,Station Rd,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
181748,Station Rd,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
181748,Station Rd,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
181748,Station Rd,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
181748,Station Rd,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
181748,Station Rd,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
181748,Station Rd,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
181748,Station Rd,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.02
181748,Station Rd,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
181748,Station Rd,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
181748,Station Rd,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
181748,Station Rd,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
181748,Station Rd,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
181748,Station Rd,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181748,Station Rd,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,3.79
181748,Station Rd,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,8.29
181748,Station Rd,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,2.19
181748,Station Rd,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,32.2
181748,Station Rd,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,20.9
181748,Station Rd,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,38.2
181748,Station Rd,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
181748,Station Rd,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
181748,Station Rd,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
181748,Station Rd,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
181748,Station Rd,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181748,Station Rd,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
181748,Station Rd,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
181748,Station Rd,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
181748,Station Rd,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
181748,Station Rd,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,7.1
181748,Station Rd,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.04
181748,Station Rd,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
181748,Station Rd,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.1
181748,Station Rd,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
181748,Station Rd,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
181748,Station Rd,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
181748,Station Rd,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
181748,Station Rd,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,4.06
181748,Station Rd,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,6.01
181748,Station Rd,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,2.36
181748,Station Rd,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,23.5
181748,Station Rd,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,31.2
181748,Station Rd,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
181748,Station Rd,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
181748,Station Rd,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
181748,Station Rd,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,11.1
181748,Station Rd,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181748,Station Rd,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
181748,Station Rd,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
181748,Station Rd,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
181748,Station Rd,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,7.5
181748,Station Rd,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.09
181748,Station Rd,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
181748,Station Rd,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.14
181748,Station Rd,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
181748,Station Rd,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.99
181748,Station Rd,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
181748,Station Rd,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
181748,Station Rd,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,4.25
181748,Station Rd,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,4.08
