Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,2.35
181748,Station Rd,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,17.9
181748,Station Rd,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,22.7
181748,Station Rd,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
181748,Station Rd,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
181748,Station Rd,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
181748,Station Rd,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,10.4
181748,Station Rd,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
181748,Station Rd,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
181748,Station Rd,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
181748,Station Rd,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
181748,Station Rd,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
181748,Station Rd,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,7.6
181748,Station Rd,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
181748,Station Rd,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
181748,Station Rd,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.04
181748,Station Rd,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
181748,Station Rd,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
181748,Station Rd,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
181748,Station Rd,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,3.9
181748,Station Rd,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,3.83
181748,Station Rd,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,2.46
181748,Station Rd,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,17.0
181748,Station Rd,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,21.5
181748,Station Rd,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,23.2
181748,Station Rd,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
181748,Station Rd,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
181748,Station Rd,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
181748,Station Rd,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181748,Station Rd,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
181748,Station Rd,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
181748,Station Rd,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
181748,Station Rd,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
181748,Station Rd,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
181748,Station Rd,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,7.4
181748,Station Rd,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
181748,Station Rd,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.99
181748,Station Rd,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
181748,Station Rd,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.03
181748,Station Rd,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
181748,Station Rd,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
181748,Station Rd,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
181748,Station Rd,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181748,Station Rd,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,3.82
181748,Station Rd,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,3.71
181748,Station Rd,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,2.09
181748,Station Rd,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,17.0
181748,Station Rd,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
181748,Station Rd,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
181748,Station Rd,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
181748,Station Rd,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
181748,Station Rd,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
181748,Station Rd,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
181748,Station Rd,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.8
181748,Station Rd,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.01
181748,Station Rd,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
181748,Station Rd,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
181748,Station Rd,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
181748,Station Rd,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
181748,Station Rd,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
181748,Station Rd,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,4.86
181748,Station Rd,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,4.01
181748,Station Rd,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,2.31
181748,Station Rd,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,16.8
181748,Station Rd,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,24.0
181748,Station Rd,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,23.1
181748,Station Rd,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
181748,Station Rd,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
181748,Station Rd,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181748,Station Rd,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181748,Station Rd,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
181748,Station Rd,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
181748,Station Rd,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,7.6
181748,Station Rd,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
181748,Station Rd,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
181748,Station Rd,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
181748,Station Rd,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.07
181748,Station Rd,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
181748,Station Rd,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
181748,Station Rd,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
181748,Station Rd,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
181748,Station Rd,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,4.78
181748,Station Rd,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,4.36
181748,Station Rd,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,2.17
181748,Station Rd,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,19.2
181748,Station Rd,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,24.7
181748,Station Rd,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,23.9
181748,Station Rd,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
181748,Station Rd,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
181748,Station Rd,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
181748,Station Rd,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
181748,Station Rd,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
181748,Station Rd,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
181748,Station Rd,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,8.0
181748,Station Rd,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181748,Station Rd,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.98
181748,Station Rd,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
181748,Station Rd,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.04
181748,Station Rd,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
181748,Station Rd,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
181748,Station Rd,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
181748,Station Rd,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,3.85
181748,Station Rd,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,4.47
181748,Station Rd,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,2.28
181748,Station Rd,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,18.1
181748,Station Rd,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,20.8
181748,Station Rd,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
181748,Station Rd,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
181748,Station Rd,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
181748,Station Rd,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,9.7
181748,Station Rd,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181748,Station Rd,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
181748,Station Rd,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
181748,Station Rd,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
181748,Station Rd,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,7.3
181748,Station Rd,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.99
181748,Station Rd,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
181748,Station Rd,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
181748,Station Rd,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
181748,Station Rd,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
181748,Station Rd,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
181748,Station Rd,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,3.81
181748,Station Rd,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,4.01
181748,Station Rd,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,2.01
181748,Station Rd,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,16.4
181748,Station Rd,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,20.0
181748,Station Rd,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
181748,Station Rd,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
181748,Station Rd,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
181748,Station Rd,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,10.4
181748,Station Rd,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
181748,Station Rd,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
181748,Station Rd,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
181748,Station Rd,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
181748,Station Rd,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
181748,Station Rd,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,7.4
181748,Station Rd,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.02
181748,Station Rd,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
181748,Station Rd,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.05
181748,Station Rd,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
181748,Station Rd,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
181748,Station Rd,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,3.84
181748,Station Rd,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,4.01
181748,Station Rd,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,2.15
181748,Station Rd,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,17.3
181748,Station Rd,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,20.6
181748,Station Rd,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
181748,Station Rd,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
181748,Station Rd,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
181748,Station Rd,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,10.7
181748,Station Rd,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
181748,Station Rd,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
181748,Station Rd,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
181748,Station Rd,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
181748,Station Rd,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
181748,Station Rd,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
181748,Station Rd,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.04
181748,Station Rd,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
181748,Station Rd,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.09
181748,Station Rd,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
181748,Station Rd,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
181748,Station Rd,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
181748,Station Rd,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,3.63
181748,Station Rd,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,3.9
181748,Station Rd,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,2.38
181748,Station Rd,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,17.0
181748,Station Rd,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,20.5
181748,Station Rd,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
181748,Station Rd,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
181748,Station Rd,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
181748,Station Rd,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181748,Station Rd,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
181748,Station Rd,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
181748,Station Rd,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
181748,Station Rd,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
181748,Station Rd,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,5.9
181748,Station Rd,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
181748,Station Rd,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.02
181748,Station Rd,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
181748,Station Rd,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
181748,Station Rd,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
181748,Station Rd,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
181748,Station Rd,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
181748,Station Rd,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,6.01
181748,Station Rd,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,3.9
181748,Station Rd,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,2.48
181748,Station Rd,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,17.6
181748,Station Rd,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
181748,Station Rd,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
181748,Station Rd,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
181748,Station Rd,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
181748,Station Rd,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181748,Station Rd,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
181748,Station Rd,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
181748,Station Rd,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
181748,Station Rd,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
181748,Station Rd,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.02
181748,Station Rd,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
181748,Station Rd,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.11
181748,Station Rd,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
181748,Station Rd,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
181748,Station Rd,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
181748,Station Rd,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,7.12
181748,Station Rd,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,4.19
181748,Station Rd,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,2.81
181748,Station Rd,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,18.9
181748,Station Rd,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,32.4
181748,Station Rd,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
181748,Station Rd,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
181748,Station Rd,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
181748,Station Rd,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
181748,Station Rd,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
181748,Station Rd,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
181748,Station Rd,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
181748,Station Rd,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,7.5
181748,Station Rd,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.02
181748,Station Rd,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
181748,Station Rd,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.09
181748,Station Rd,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
181748,Station Rd,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
181748,Station Rd,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
181748,Station Rd,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,5.49
181748,Station Rd,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,4.17
181748,Station Rd,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,2.34
181748,Station Rd,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,19.0
181748,Station Rd,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,27.0
181748,Station Rd,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
181748,Station Rd,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
181748,Station Rd,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
181748,Station Rd,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181748,Station Rd,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181748,Station Rd,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
181748,Station Rd,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
181748,Station Rd,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
181748,Station Rd,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
181748,Station Rd,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
181748,Station Rd,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.03
181748,Station Rd,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
181748,Station Rd,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.1
181748,Station Rd,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
181748,Station Rd,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
181748,Station Rd,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
181748,Station Rd,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,3.63
181748,Station Rd,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,5.57
181748,Station Rd,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,2.25
181748,Station Rd,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,22.6
181748,Station Rd,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,20.2
181748,Station Rd,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
181748,Station Rd,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
181748,Station Rd,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
181748,Station Rd,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
181748,Station Rd,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
181748,Station Rd,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
181748,Station Rd,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
181748,Station Rd,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
181748,Station Rd,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,7.7
181748,Station Rd,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.93
181748,Station Rd,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
181748,Station Rd,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
181748,Station Rd,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
181748,Station Rd,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
181748,Station Rd,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
181748,Station Rd,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
181748,Station Rd,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,3.66
181748,Station Rd,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,4.38
181748,Station Rd,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,1.74
181748,Station Rd,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,18.6
181748,Station Rd,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,19.7
181748,Station Rd,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,24.4
181748,Station Rd,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,14.1
181748,Station Rd,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
181748,Station Rd,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
181748,Station Rd,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
181748,Station Rd,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181748,Station Rd,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
181748,Station Rd,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
181748,Station Rd,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
181748,Station Rd,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,7.9
181748,Station Rd,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181748,Station Rd,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.96
181748,Station Rd,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
181748,Station Rd,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.0
181748,Station Rd,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
181748,Station Rd,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
181748,Station Rd,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
181748,Station Rd,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,3.75
181748,Station Rd,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,4.35
181748,Station Rd,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,1.65
181748,Station Rd,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,18.8
181748,Station Rd,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
181748,Station Rd,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,24.7
181748,Station Rd,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
181748,Station Rd,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
181748,Station Rd,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
181748,Station Rd,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181748,Station Rd,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
181748,Station Rd,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
181748,Station Rd,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
181748,Station Rd,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181748,Station Rd,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.98
181748,Station Rd,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
181748,Station Rd,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.03
181748,Station Rd,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
181748,Station Rd,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
181748,Station Rd,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,6.34
181748,Station Rd,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,4.52
181748,Station Rd,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,1.73
181748,Station Rd,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,21.2
181748,Station Rd,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,29.6
181748,Station Rd,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
181748,Station Rd,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
181748,Station Rd,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
181748,Station Rd,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
181748,Station Rd,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181748,Station Rd,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
181748,Station Rd,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
181748,Station Rd,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
181748,Station Rd,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
181748,Station Rd,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
181748,Station Rd,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
181748,Station Rd,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.97
181748,Station Rd,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
181748,Station Rd,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
181748,Station Rd,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
181748,Station Rd,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
181748,Station Rd,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
181748,Station Rd,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,7.73
181748,Station Rd,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,4.79
181748,Station Rd,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,1.83
181748,Station Rd,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,24.1
181748,Station Rd,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,34.4
181748,Station Rd,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,25.6
181748,Station Rd,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
181748,Station Rd,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
181748,Station Rd,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
181748,Station Rd,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181748,Station Rd,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181748,Station Rd,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
181748,Station Rd,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
181748,Station Rd,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
181748,Station Rd,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,11.3
