Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
181748,Station Rd,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
181748,Station Rd,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.97
181748,Station Rd,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
181748,Station Rd,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.0
181748,Station Rd,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
181748,Station Rd,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
181748,Station Rd,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
181748,Station Rd,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,5.56
181748,Station Rd,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,5.33
181748,Station Rd,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,1.86
181748,Station Rd,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,24.3
181748,Station Rd,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,26.8
181748,Station Rd,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
181748,Station Rd,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
181748,Station Rd,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
181748,Station Rd,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
181748,Station Rd,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
181748,Station Rd,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
181748,Station Rd,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
181748,Station Rd,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
181748,Station Rd,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
181748,Station Rd,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.97
181748,Station Rd,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
181748,Station Rd,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
181748,Station Rd,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
181748,Station Rd,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
181748,Station Rd,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
181748,Station Rd,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
181748,Station Rd,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,4.11
181748,Station Rd,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,5.42
181748,Station Rd,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,2.5
181748,Station Rd,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,24.2
181748,Station Rd,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,21.9
181748,Station Rd,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,27.6
181748,Station Rd,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
181748,Station Rd,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
181748,Station Rd,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
181748,Station Rd,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,21.9
181748,Station Rd,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
181748,Station Rd,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
181748,Station Rd,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
181748,Station Rd,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
181748,Station Rd,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
181748,Station Rd,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
181748,Station Rd,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
181748,Station Rd,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
181748,Station Rd,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
181748,Station Rd,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
181748,Station Rd,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
181748,Station Rd,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
181748,Station Rd,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
181748,Station Rd,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
181748,Station Rd,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,4.04
181748,Station Rd,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,7.35
181748,Station Rd,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,2.49
181748,Station Rd,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,32.4
181748,Station Rd,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,22.0
181748,Station Rd,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
181748,Station Rd,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
181748,Station Rd,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
181748,Station Rd,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
181748,Station Rd,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,18.7
181748,Station Rd,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
181748,Station Rd,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181748,Station Rd,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
181748,Station Rd,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
181748,Station Rd,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
181748,Station Rd,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,12.7
181748,Station Rd,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181748,Station Rd,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
181748,Station Rd,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
181748,Station Rd,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.89
181748,Station Rd,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
181748,Station Rd,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.96
181748,Station Rd,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
181748,Station Rd,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
181748,Station Rd,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
181748,Station Rd,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
181748,Station Rd,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,4.62
181748,Station Rd,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,6.5
181748,Station Rd,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,2.83
181748,Station Rd,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,29.9
181748,Station Rd,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,24.1
181748,Station Rd,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,32.1
181748,Station Rd,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,17.5
181748,Station Rd,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
181748,Station Rd,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
181748,Station Rd,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
181748,Station Rd,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
181748,Station Rd,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181748,Station Rd,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181748,Station Rd,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
181748,Station Rd,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
181748,Station Rd,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
181748,Station Rd,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
181748,Station Rd,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
181748,Station Rd,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
181748,Station Rd,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
181748,Station Rd,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.86
181748,Station Rd,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
181748,Station Rd,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
181748,Station Rd,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
181748,Station Rd,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
181748,Station Rd,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
181748,Station Rd,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181748,Station Rd,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,6.63
181748,Station Rd,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,5.65
181748,Station Rd,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,3.24
181748,Station Rd,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,25.1
181748,Station Rd,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,31.1
181748,Station Rd,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,29.7
181748,Station Rd,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
181748,Station Rd,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
181748,Station Rd,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
181748,Station Rd,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
181748,Station Rd,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
181748,Station Rd,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
181748,Station Rd,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
181748,Station Rd,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
181748,Station Rd,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,10.5
181748,Station Rd,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
181748,Station Rd,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
181748,Station Rd,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
181748,Station Rd,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
181748,Station Rd,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.95
181748,Station Rd,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
181748,Station Rd,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
181748,Station Rd,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
181748,Station Rd,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181748,Station Rd,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,7.65
181748,Station Rd,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,5.93
181748,Station Rd,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,2.19
181748,Station Rd,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,23.2
181748,Station Rd,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
181748,Station Rd,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,30.6
181748,Station Rd,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
181748,Station Rd,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
181748,Station Rd,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
181748,Station Rd,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181748,Station Rd,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
181748,Station Rd,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
181748,Station Rd,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
181748,Station Rd,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
181748,Station Rd,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
181748,Station Rd,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,9.3
181748,Station Rd,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
181748,Station Rd,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
181748,Station Rd,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
181748,Station Rd,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
181748,Station Rd,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.91
181748,Station Rd,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
181748,Station Rd,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
181748,Station Rd,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
181748,Station Rd,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,6.05
181748,Station Rd,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,7.58
181748,Station Rd,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,2.25
181748,Station Rd,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,27.3
181748,Station Rd,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
181748,Station Rd,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,36.4
181748,Station Rd,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
181748,Station Rd,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
181748,Station Rd,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
181748,Station Rd,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,16.7
181748,Station Rd,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
181748,Station Rd,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
181748,Station Rd,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
181748,Station Rd,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
181748,Station Rd,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
181748,Station Rd,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
181748,Station Rd,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
181748,Station Rd,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
181748,Station Rd,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
181748,Station Rd,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
181748,Station Rd,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
181748,Station Rd,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
181748,Station Rd,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
181748,Station Rd,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
181748,Station Rd,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,6.4
181748,Station Rd,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,6.95
181748,Station Rd,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,2.41
181748,Station Rd,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,25.7
181748,Station Rd,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,32.1
181748,Station Rd,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,34.7
181748,Station Rd,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
181748,Station Rd,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
181748,Station Rd,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
181748,Station Rd,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,18.5
181748,Station Rd,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
181748,Station Rd,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
181748,Station Rd,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
181748,Station Rd,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
181748,Station Rd,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
181748,Station Rd,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
181748,Station Rd,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
181748,Station Rd,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
181748,Station Rd,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.83
181748,Station Rd,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
181748,Station Rd,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
181748,Station Rd,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
181748,Station Rd,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
181748,Station Rd,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
181748,Station Rd,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181748,Station Rd,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,9.57
181748,Station Rd,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,7.65
181748,Station Rd,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,2.5
181748,Station Rd,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,27.6
181748,Station Rd,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
181748,Station Rd,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,37.4
181748,Station Rd,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.93
181748,Station Rd,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
181748,Station Rd,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181748,Station Rd,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
181748,Station Rd,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
181748,Station Rd,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
181748,Station Rd,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
181748,Station Rd,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
181748,Station Rd,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,8.1
181748,Station Rd,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
181748,Station Rd,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
181748,Station Rd,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.81
181748,Station Rd,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
181748,Station Rd,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
181748,Station Rd,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
181748,Station Rd,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
181748,Station Rd,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
181748,Station Rd,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181748,Station Rd,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,8.3
181748,Station Rd,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,8.49
181748,Station Rd,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,2.8
181748,Station Rd,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,27.5
181748,Station Rd,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,37.3
181748,Station Rd,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,40.5
181748,Station Rd,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
181748,Station Rd,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
181748,Station Rd,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,20.3
181748,Station Rd,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
181748,Station Rd,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
181748,Station Rd,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
181748,Station Rd,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
181748,Station Rd,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
181748,Station Rd,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
181748,Station Rd,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
181748,Station Rd,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
181748,Station Rd,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
181748,Station Rd,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
181748,Station Rd,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
181748,Station Rd,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
181748,Station Rd,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
181748,Station Rd,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
181748,Station Rd,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
181748,Station Rd,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,7.75
181748,Station Rd,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,8.19
181748,Station Rd,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,3.97
181748,Station Rd,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,25.0
181748,Station Rd,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
181748,Station Rd,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,39.5
181748,Station Rd,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,21.3
181748,Station Rd,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.32
181748,Station Rd,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
181748,Station Rd,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
181748,Station Rd,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
181748,Station Rd,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
181748,Station Rd,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181748,Station Rd,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
181748,Station Rd,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
181748,Station Rd,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
181748,Station Rd,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
181748,Station Rd,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
181748,Station Rd,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
181748,Station Rd,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
181748,Station Rd,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.81
181748,Station Rd,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
181748,Station Rd,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
181748,Station Rd,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
181748,Station Rd,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
181748,Station Rd,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
181748,Station Rd,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
181748,Station Rd,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,7.66
181748,Station Rd,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,7.04
181748,Station Rd,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,3.77
181748,Station Rd,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,24.9
181748,Station Rd,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
181748,Station Rd,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
181748,Station Rd,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,20.7
181748,Station Rd,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
181748,Station Rd,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
181748,Station Rd,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
181748,Station Rd,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
181748,Station Rd,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
181748,Station Rd,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
181748,Station Rd,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
181748,Station Rd,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
181748,Station Rd,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
181748,Station Rd,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
181748,Station Rd,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
181748,Station Rd,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
181748,Station Rd,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
181748,Station Rd,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
181748,Station Rd,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
181748,Station Rd,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
181748,Station Rd,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
181748,Station Rd,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181748,Station Rd,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,4.99
181748,Station Rd,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,8.84
181748,Station Rd,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,4.54
181748,Station Rd,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,28.7
181748,Station Rd,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,25.9
181748,Station Rd,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,41.9
181748,Station Rd,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,23.3
181748,Station Rd,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
181748,Station Rd,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
181748,Station Rd,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.95
181748,Station Rd,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
181748,Station Rd,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,22.3
181748,Station Rd,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
181748,Station Rd,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
181748,Station Rd,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
181748,Station Rd,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
181748,Station Rd,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,10.7
181748,Station Rd,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
181748,Station Rd,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
181748,Station Rd,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.71
181748,Station Rd,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
181748,Station Rd,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
181748,Station Rd,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
181748,Station Rd,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
181748,Station Rd,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
181748,Station Rd,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
181748,Station Rd,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,7.08
181748,Station Rd,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,10.55
181748,Station Rd,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,4.13
181748,Station Rd,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,31.3
181748,Station Rd,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
181748,Station Rd,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
181748,Station Rd,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,22.5
181748,Station Rd,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
181748,Station Rd,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.8
181748,Station Rd,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
181748,Station Rd,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,21.0
181748,Station Rd,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
181748,Station Rd,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
181748,Station Rd,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
181748,Station Rd,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
181748,Station Rd,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
181748,Station Rd,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
181748,Station Rd,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181748,Station Rd,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
181748,Station Rd,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
181748,Station Rd,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
181748,Station Rd,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
181748,Station Rd,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
181748,Station Rd,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
181748,Station Rd,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
181748,Station Rd,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
181748,Station Rd,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
181748,Station Rd,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,6.22
181748,Station Rd,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,10.88
181748,Station Rd,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,4.56
181748,Station Rd,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,32.2
181748,Station Rd,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
181748,Station Rd,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
181748,Station Rd,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,23.6
181748,Station Rd,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
181748,Station Rd,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
181748,Station Rd,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
181748,Station Rd,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
181748,Station Rd,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
181748,Station Rd,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
181748,Station Rd,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
181748,Station Rd,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
181748,Station Rd,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
181748,Station Rd,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181748,Station Rd,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
181748,Station Rd,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
181748,Station Rd,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
181748,Station Rd,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
181748,Station Rd,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
181748,Station Rd,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
181748,Station Rd,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
181748,Station Rd,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
181748,Station Rd,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
181748,Station Rd,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,6.25
181748,Station Rd,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,10.07
181748,Station Rd,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,4.04
181748,Station Rd,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,30.8
181748,Station Rd,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
181748,Station Rd,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,46.1
181748,Station Rd,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,22.9
181748,Station Rd,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
181748,Station Rd,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
181748,Station Rd,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
181748,Station Rd,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
181748,Station Rd,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,20.6
181748,Station Rd,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
181748,Station Rd,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
181748,Station Rd,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
181748,Station Rd,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
181748,Station Rd,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
181748,Station Rd,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
181748,Station Rd,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
181748,Station Rd,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
181748,Station Rd,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
181748,Station Rd,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
181748,Station Rd,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
181748,Station Rd,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
181748,Station Rd,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
181748,Station Rd,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
181748,Station Rd,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,6.36
181748,Station Rd,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,9.45
181748,Station Rd,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,3.15
181748,Station Rd,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,30.0
181748,Station Rd,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,30.4
181748,Station Rd,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
181748,Station Rd,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,18.7
181748,Station Rd,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
