Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
181748,Station Rd,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.11
181748,Station Rd,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
181748,Station Rd,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,23.7
181748,Station Rd,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
181748,Station Rd,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
181748,Station Rd,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
181748,Station Rd,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
181748,Station Rd,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
181748,Station Rd,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,10.7
181748,Station Rd,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
181748,Station Rd,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
181748,Station Rd,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
181748,Station Rd,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
181748,Station Rd,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
181748,Station Rd,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
181748,Station Rd,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
181748,Station Rd,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
181748,Station Rd,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
181748,Station Rd,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181748,Station Rd,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,6.54
181748,Station Rd,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,10.34
181748,Station Rd,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,3.04
181748,Station Rd,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,33.4
181748,Station Rd,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,31.6
181748,Station Rd,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
181748,Station Rd,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
181748,Station Rd,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
181748,Station Rd,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
181748,Station Rd,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,30.0
181748,Station Rd,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
181748,Station Rd,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
181748,Station Rd,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
181748,Station Rd,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
181748,Station Rd,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
181748,Station Rd,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181748,Station Rd,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
181748,Station Rd,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
181748,Station Rd,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
181748,Station Rd,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
181748,Station Rd,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
181748,Station Rd,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
181748,Station Rd,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
181748,Station Rd,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
181748,Station Rd,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,7.36
181748,Station Rd,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,12.2
181748,Station Rd,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,2.8
181748,Station Rd,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,39.2
181748,Station Rd,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,34.3
181748,Station Rd,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
181748,Station Rd,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,17.7
181748,Station Rd,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
181748,Station Rd,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
181748,Station Rd,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.39
181748,Station Rd,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
181748,Station Rd,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,27.3
181748,Station Rd,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
181748,Station Rd,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
181748,Station Rd,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
181748,Station Rd,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
181748,Station Rd,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
181748,Station Rd,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
181748,Station Rd,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
181748,Station Rd,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
181748,Station Rd,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
181748,Station Rd,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
181748,Station Rd,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
181748,Station Rd,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
181748,Station Rd,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
181748,Station Rd,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,7.38
181748,Station Rd,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,11.48
181748,Station Rd,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,3.12
181748,Station Rd,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,37.3
181748,Station Rd,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,34.6
181748,Station Rd,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
181748,Station Rd,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,18.0
181748,Station Rd,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
181748,Station Rd,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.91
181748,Station Rd,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
181748,Station Rd,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,29.7
181748,Station Rd,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
181748,Station Rd,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
181748,Station Rd,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
181748,Station Rd,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
181748,Station Rd,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
181748,Station Rd,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
181748,Station Rd,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,20.7
181748,Station Rd,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
181748,Station Rd,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
181748,Station Rd,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.71
181748,Station Rd,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
181748,Station Rd,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
181748,Station Rd,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
181748,Station Rd,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
181748,Station Rd,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
181748,Station Rd,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181748,Station Rd,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,7.77
181748,Station Rd,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,16.01
181748,Station Rd,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,4.06
181748,Station Rd,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,47.0
181748,Station Rd,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
181748,Station Rd,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
181748,Station Rd,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,20.8
181748,Station Rd,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
181748,Station Rd,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.74
181748,Station Rd,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.31
181748,Station Rd,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
181748,Station Rd,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,25.6
181748,Station Rd,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
181748,Station Rd,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
181748,Station Rd,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
181748,Station Rd,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
181748,Station Rd,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.99
181748,Station Rd,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
181748,Station Rd,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
181748,Station Rd,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
181748,Station Rd,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
181748,Station Rd,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
181748,Station Rd,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
181748,Station Rd,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
181748,Station Rd,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
181748,Station Rd,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
181748,Station Rd,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181748,Station Rd,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,9.23
181748,Station Rd,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,14.29
181748,Station Rd,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,8.49
181748,Station Rd,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,40.2
181748,Station Rd,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
181748,Station Rd,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
181748,Station Rd,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
181748,Station Rd,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
181748,Station Rd,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.7
181748,Station Rd,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.6
181748,Station Rd,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
181748,Station Rd,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
181748,Station Rd,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
181748,Station Rd,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
181748,Station Rd,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
181748,Station Rd,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
181748,Station Rd,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
181748,Station Rd,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
181748,Station Rd,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,14.3
181748,Station Rd,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
181748,Station Rd,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
181748,Station Rd,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
181748,Station Rd,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
181748,Station Rd,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
181748,Station Rd,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
181748,Station Rd,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
181748,Station Rd,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
181748,Station Rd,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,10.06
181748,Station Rd,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,13.77
181748,Station Rd,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,7.7
181748,Station Rd,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,29.9
181748,Station Rd,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,43.8
181748,Station Rd,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
181748,Station Rd,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,35.2
181748,Station Rd,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181748,Station Rd,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.28
181748,Station Rd,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.77
181748,Station Rd,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
181748,Station Rd,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,23.0
181748,Station Rd,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
181748,Station Rd,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
181748,Station Rd,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
181748,Station Rd,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
181748,Station Rd,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
181748,Station Rd,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
181748,Station Rd,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
181748,Station Rd,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
181748,Station Rd,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
181748,Station Rd,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
181748,Station Rd,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
181748,Station Rd,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
181748,Station Rd,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181748,Station Rd,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,10.25
181748,Station Rd,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,13.8
181748,Station Rd,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,6.83
181748,Station Rd,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,32.4
181748,Station Rd,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
181748,Station Rd,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
181748,Station Rd,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,31.5
181748,Station Rd,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
181748,Station Rd,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.85
181748,Station Rd,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
181748,Station Rd,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,19.1
181748,Station Rd,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
181748,Station Rd,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
181748,Station Rd,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
181748,Station Rd,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
181748,Station Rd,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
181748,Station Rd,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
181748,Station Rd,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
181748,Station Rd,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
181748,Station Rd,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
181748,Station Rd,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
181748,Station Rd,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
181748,Station Rd,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
181748,Station Rd,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
181748,Station Rd,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181748,Station Rd,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,8.76
181748,Station Rd,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,10.17
181748,Station Rd,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,5.04
181748,Station Rd,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,27.2
181748,Station Rd,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
181748,Station Rd,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
181748,Station Rd,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,26.0
181748,Station Rd,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
181748,Station Rd,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
181748,Station Rd,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
181748,Station Rd,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
181748,Station Rd,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,22.6
181748,Station Rd,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
181748,Station Rd,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
181748,Station Rd,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
181748,Station Rd,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
181748,Station Rd,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
181748,Station Rd,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,10.5
181748,Station Rd,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
181748,Station Rd,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
181748,Station Rd,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
181748,Station Rd,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
181748,Station Rd,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
181748,Station Rd,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
181748,Station Rd,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
181748,Station Rd,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,10.69
181748,Station Rd,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,9.59
181748,Station Rd,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,3.06
181748,Station Rd,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,32.2
181748,Station Rd,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
181748,Station Rd,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
181748,Station Rd,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,18.4
181748,Station Rd,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.63
181748,Station Rd,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
181748,Station Rd,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
181748,Station Rd,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
181748,Station Rd,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
181748,Station Rd,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
181748,Station Rd,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
181748,Station Rd,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
181748,Station Rd,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
181748,Station Rd,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
181748,Station Rd,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
181748,Station Rd,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
181748,Station Rd,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
181748,Station Rd,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
181748,Station Rd,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,10.77
181748,Station Rd,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,10.16
181748,Station Rd,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,2.96
181748,Station Rd,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,32.2
181748,Station Rd,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
181748,Station Rd,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
181748,Station Rd,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,18.4
181748,Station Rd,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.87
181748,Station Rd,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
181748,Station Rd,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.35
181748,Station Rd,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,23.9
181748,Station Rd,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
181748,Station Rd,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
181748,Station Rd,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
181748,Station Rd,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
181748,Station Rd,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
181748,Station Rd,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
181748,Station Rd,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
181748,Station Rd,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
181748,Station Rd,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
181748,Station Rd,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
181748,Station Rd,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
181748,Station Rd,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,10.1
181748,Station Rd,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,9.14
181748,Station Rd,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,4.88
181748,Station Rd,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,25.0
181748,Station Rd,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,44.1
181748,Station Rd,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
181748,Station Rd,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,23.4
181748,Station Rd,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
181748,Station Rd,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
181748,Station Rd,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
181748,Station Rd,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.54
181748,Station Rd,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.23
181748,Station Rd,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,27.6
181748,Station Rd,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
181748,Station Rd,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
181748,Station Rd,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
181748,Station Rd,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
181748,Station Rd,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
181748,Station Rd,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,21.4
181748,Station Rd,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
181748,Station Rd,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
181748,Station Rd,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
181748,Station Rd,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
181748,Station Rd,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
181748,Station Rd,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
181748,Station Rd,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,10.27
181748,Station Rd,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,13.65
181748,Station Rd,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,8.04
181748,Station Rd,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,30.3
181748,Station Rd,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,44.9
181748,Station Rd,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
181748,Station Rd,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,35.7
181748,Station Rd,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.16
181748,Station Rd,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.68
181748,Station Rd,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.07
181748,Station Rd,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,38.1
181748,Station Rd,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
181748,Station Rd,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
181748,Station Rd,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
181748,Station Rd,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
181748,Station Rd,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
181748,Station Rd,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.16
181748,Station Rd,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,21.4
181748,Station Rd,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
181748,Station Rd,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
181748,Station Rd,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
181748,Station Rd,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
181748,Station Rd,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
181748,Station Rd,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,13.21
181748,Station Rd,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,16.0
181748,Station Rd,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,8.1
181748,Station Rd,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,35.9
181748,Station Rd,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,56.7
181748,Station Rd,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,70.0
181748,Station Rd,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,36.0
181748,Station Rd,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
181748,Station Rd,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.89
181748,Station Rd,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.45
181748,Station Rd,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
181748,Station Rd,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,44.0
181748,Station Rd,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.5
181748,Station Rd,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
181748,Station Rd,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
181748,Station Rd,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.73
181748,Station Rd,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
181748,Station Rd,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,22.4
181748,Station Rd,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
181748,Station Rd,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
181748,Station Rd,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
181748,Station Rd,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
181748,Station Rd,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
181748,Station Rd,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,14.92
181748,Station Rd,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,16.18
181748,Station Rd,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,3.88
181748,Station Rd,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,52.0
181748,Station Rd,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
181748,Station Rd,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
181748,Station Rd,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,21.3
181748,Station Rd,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.41
181748,Station Rd,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.66
181748,Station Rd,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
181748,Station Rd,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,40.6
181748,Station Rd,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
181748,Station Rd,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
181748,Station Rd,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
181748,Station Rd,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.99
181748,Station Rd,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.23
181748,Station Rd,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,23.7
181748,Station Rd,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
181748,Station Rd,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
181748,Station Rd,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
181748,Station Rd,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
181748,Station Rd,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
181748,Station Rd,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
181748,Station Rd,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
181748,Station Rd,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,13.46
181748,Station Rd,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,14.65
181748,Station Rd,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,5.98
181748,Station Rd,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,42.8
181748,Station Rd,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,60.4
181748,Station Rd,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,66.3
181748,Station Rd,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,31.3
181748,Station Rd,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
181748,Station Rd,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
181748,Station Rd,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.74
181748,Station Rd,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.93
181748,Station Rd,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
181748,Station Rd,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,45.0
181748,Station Rd,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.2
181748,Station Rd,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
181748,Station Rd,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
181748,Station Rd,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
181748,Station Rd,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.58
181748,Station Rd,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
181748,Station Rd,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
181748,Station Rd,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
181748,Station Rd,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
181748,Station Rd,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
181748,Station Rd,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
181748,Station Rd,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
181748,Station Rd,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
181748,Station Rd,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,16.62
181748,Station Rd,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,14.92
181748,Station Rd,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,5.69
181748,Station Rd,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,43.8
181748,Station Rd,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
181748,Station Rd,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
181748,Station Rd,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,28.0
181748,Station Rd,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.72
181748,Station Rd,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.98
181748,Station Rd,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
181748,Station Rd,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,36.1
181748,Station Rd,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.1
181748,Station Rd,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
181748,Station Rd,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
181748,Station Rd,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
181748,Station Rd,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.98
181748,Station Rd,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
181748,Station Rd,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
181748,Station Rd,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
181748,Station Rd,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
181748,Station Rd,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
181748,Station Rd,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
