Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
181748,Station Rd,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181748,Station Rd,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,13.75
181748,Station Rd,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,13.11
181748,Station Rd,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,5.65
181748,Station Rd,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,41.1
181748,Station Rd,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
181748,Station Rd,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
181748,Station Rd,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,29.8
181748,Station Rd,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
181748,Station Rd,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.66
181748,Station Rd,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.08
181748,Station Rd,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.09
181748,Station Rd,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,29.5
181748,Station Rd,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
181748,Station Rd,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
181748,Station Rd,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
181748,Station Rd,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
181748,Station Rd,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.69
181748,Station Rd,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
181748,Station Rd,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
181748,Station Rd,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
181748,Station Rd,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
181748,Station Rd,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
181748,Station Rd,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
181748,Station Rd,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
181748,Station Rd,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,10.62
181748,Station Rd,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,12.87
181748,Station Rd,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,4.6
181748,Station Rd,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,35.8
181748,Station Rd,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
181748,Station Rd,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
181748,Station Rd,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,23.2
181748,Station Rd,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
181748,Station Rd,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.3
181748,Station Rd,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
181748,Station Rd,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,35.6
181748,Station Rd,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
181748,Station Rd,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
181748,Station Rd,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
181748,Station Rd,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
181748,Station Rd,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
181748,Station Rd,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
181748,Station Rd,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
181748,Station Rd,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
181748,Station Rd,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
181748,Station Rd,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
181748,Station Rd,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
181748,Station Rd,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
181748,Station Rd,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
181748,Station Rd,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
181748,Station Rd,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
181748,Station Rd,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,10.04
181748,Station Rd,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,16.24
181748,Station Rd,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,2.74
181748,Station Rd,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,49.9
181748,Station Rd,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
181748,Station Rd,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,71.3
181748,Station Rd,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,17.4
181748,Station Rd,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
181748,Station Rd,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.18
181748,Station Rd,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
181748,Station Rd,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,39.6
181748,Station Rd,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
181748,Station Rd,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
181748,Station Rd,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
181748,Station Rd,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
181748,Station Rd,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
181748,Station Rd,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
181748,Station Rd,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
181748,Station Rd,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
181748,Station Rd,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
181748,Station Rd,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
181748,Station Rd,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
181748,Station Rd,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
181748,Station Rd,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
181748,Station Rd,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,9.2
181748,Station Rd,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,16.69
181748,Station Rd,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,3.6
181748,Station Rd,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,48.6
181748,Station Rd,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,40.3
181748,Station Rd,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,73.2
181748,Station Rd,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,20.4
181748,Station Rd,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
181748,Station Rd,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.77
181748,Station Rd,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
181748,Station Rd,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,44.8
181748,Station Rd,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
181748,Station Rd,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
181748,Station Rd,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
181748,Station Rd,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
181748,Station Rd,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
181748,Station Rd,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.54
181748,Station Rd,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
181748,Station Rd,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181748,Station Rd,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
181748,Station Rd,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
181748,Station Rd,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
181748,Station Rd,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
181748,Station Rd,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
181748,Station Rd,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
181748,Station Rd,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
181748,Station Rd,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181748,Station Rd,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,8.66
181748,Station Rd,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,22.07
181748,Station Rd,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,6.64
181748,Station Rd,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,61.1
181748,Station Rd,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
181748,Station Rd,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,95.0
181748,Station Rd,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,32.8
181748,Station Rd,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181748,Station Rd,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
181748,Station Rd,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.07
181748,Station Rd,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
181748,Station Rd,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,42.4
181748,Station Rd,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
181748,Station Rd,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
181748,Station Rd,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
181748,Station Rd,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
181748,Station Rd,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.82
181748,Station Rd,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.42
181748,Station Rd,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,34.3
181748,Station Rd,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
181748,Station Rd,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
181748,Station Rd,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
181748,Station Rd,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
181748,Station Rd,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
181748,Station Rd,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
181748,Station Rd,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
181748,Station Rd,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,8.23
181748,Station Rd,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,24.89
181748,Station Rd,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,5.19
181748,Station Rd,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,74.4
181748,Station Rd,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,36.0
181748,Station Rd,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,106.2
181748,Station Rd,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,25.8
181748,Station Rd,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
181748,Station Rd,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.6
181748,Station Rd,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.46
181748,Station Rd,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,35.0
181748,Station Rd,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
181748,Station Rd,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
181748,Station Rd,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
181748,Station Rd,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
181748,Station Rd,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.91
181748,Station Rd,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
181748,Station Rd,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,26.6
181748,Station Rd,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181748,Station Rd,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
181748,Station Rd,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
181748,Station Rd,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
181748,Station Rd,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
181748,Station Rd,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
181748,Station Rd,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
181748,Station Rd,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
181748,Station Rd,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
181748,Station Rd,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,7.51
181748,Station Rd,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,18.51
181748,Station Rd,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,4.32
181748,Station Rd,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,52.5
181748,Station Rd,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,32.7
181748,Station Rd,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
181748,Station Rd,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,23.2
181748,Station Rd,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
181748,Station Rd,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
181748,Station Rd,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.29
181748,Station Rd,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.82
181748,Station Rd,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
181748,Station Rd,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
181748,Station Rd,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
181748,Station Rd,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
181748,Station Rd,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.39
181748,Station Rd,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.54
181748,Station Rd,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
181748,Station Rd,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
181748,Station Rd,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
181748,Station Rd,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
181748,Station Rd,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
181748,Station Rd,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
181748,Station Rd,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,10.79
181748,Station Rd,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,15.68
181748,Station Rd,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,5.72
181748,Station Rd,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,40.9
181748,Station Rd,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
181748,Station Rd,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,70.2
181748,Station Rd,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,28.4
181748,Station Rd,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181748,Station Rd,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
181748,Station Rd,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
181748,Station Rd,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
181748,Station Rd,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,26.2
181748,Station Rd,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
181748,Station Rd,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
181748,Station Rd,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
181748,Station Rd,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
181748,Station Rd,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
181748,Station Rd,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
181748,Station Rd,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.5
181748,Station Rd,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.82
181748,Station Rd,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
181748,Station Rd,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
181748,Station Rd,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
181748,Station Rd,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
181748,Station Rd,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
181748,Station Rd,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
181748,Station Rd,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
181748,Station Rd,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
181748,Station Rd,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,9.11
181748,Station Rd,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,10.73
181748,Station Rd,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,7.03
181748,Station Rd,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,29.6
181748,Station Rd,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
181748,Station Rd,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,48.9
181748,Station Rd,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,36.3
181748,Station Rd,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
181748,Station Rd,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
181748,Station Rd,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
181748,Station Rd,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,23.4
181748,Station Rd,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
181748,Station Rd,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
181748,Station Rd,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
181748,Station Rd,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
181748,Station Rd,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
181748,Station Rd,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
181748,Station Rd,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
181748,Station Rd,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,19.0
181748,Station Rd,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
181748,Station Rd,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
181748,Station Rd,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
181748,Station Rd,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
181748,Station Rd,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
181748,Station Rd,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
181748,Station Rd,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
181748,Station Rd,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,8.13
181748,Station Rd,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,8.96
181748,Station Rd,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,8.74
181748,Station Rd,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,31.8
181748,Station Rd,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
181748,Station Rd,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,42.4
181748,Station Rd,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,42.9
181748,Station Rd,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
181748,Station Rd,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.5
181748,Station Rd,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
181748,Station Rd,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.49
181748,Station Rd,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,34.8
181748,Station Rd,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
181748,Station Rd,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181748,Station Rd,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
181748,Station Rd,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
181748,Station Rd,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
181748,Station Rd,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
181748,Station Rd,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
181748,Station Rd,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
181748,Station Rd,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
181748,Station Rd,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
181748,Station Rd,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
181748,Station Rd,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
181748,Station Rd,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
181748,Station Rd,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
181748,Station Rd,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
181748,Station Rd,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,12.05
181748,Station Rd,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,8.36
181748,Station Rd,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,4.29
181748,Station Rd,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,36.4
181748,Station Rd,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,51.8
181748,Station Rd,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,40.6
181748,Station Rd,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,32.3
181748,Station Rd,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.04
181748,Station Rd,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.14
181748,Station Rd,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
181748,Station Rd,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,43.1
181748,Station Rd,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.3
181748,Station Rd,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
181748,Station Rd,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
181748,Station Rd,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
181748,Station Rd,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
181748,Station Rd,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
181748,Station Rd,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
181748,Station Rd,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
181748,Station Rd,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
181748,Station Rd,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
181748,Station Rd,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
181748,Station Rd,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
181748,Station Rd,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
181748,Station Rd,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
181748,Station Rd,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
181748,Station Rd,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,18.39
181748,Station Rd,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,10.02
181748,Station Rd,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,11.57
181748,Station Rd,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,50.5
181748,Station Rd,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
181748,Station Rd,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
181748,Station Rd,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,58.9
181748,Station Rd,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.69
181748,Station Rd,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
181748,Station Rd,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.19
181748,Station Rd,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,31.3
181748,Station Rd,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
181748,Station Rd,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
181748,Station Rd,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
181748,Station Rd,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
181748,Station Rd,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
181748,Station Rd,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
181748,Station Rd,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
181748,Station Rd,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
181748,Station Rd,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
181748,Station Rd,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
181748,Station Rd,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
181748,Station Rd,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
181748,Station Rd,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
181748,Station Rd,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
181748,Station Rd,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,9.79
181748,Station Rd,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,8.6
181748,Station Rd,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,2.42
181748,Station Rd,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,35.7
181748,Station Rd,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
181748,Station Rd,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
181748,Station Rd,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
181748,Station Rd,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
181748,Station Rd,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.54
181748,Station Rd,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,28.4
181748,Station Rd,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
181748,Station Rd,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
181748,Station Rd,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
181748,Station Rd,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
181748,Station Rd,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181748,Station Rd,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
181748,Station Rd,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.67
181748,Station Rd,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
181748,Station Rd,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,22.9
181748,Station Rd,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
181748,Station Rd,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
181748,Station Rd,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
181748,Station Rd,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
181748,Station Rd,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
181748,Station Rd,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
181748,Station Rd,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
181748,Station Rd,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,7.66
181748,Station Rd,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,12.05
181748,Station Rd,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,2.48
181748,Station Rd,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,35.7
181748,Station Rd,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,33.9
181748,Station Rd,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,54.1
181748,Station Rd,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,20.0
181748,Station Rd,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.91
181748,Station Rd,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
181748,Station Rd,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.43
181748,Station Rd,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,30.0
181748,Station Rd,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
181748,Station Rd,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
181748,Station Rd,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
181748,Station Rd,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
181748,Station Rd,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.85
181748,Station Rd,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
181748,Station Rd,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
181748,Station Rd,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
181748,Station Rd,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
181748,Station Rd,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
181748,Station Rd,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
181748,Station Rd,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
181748,Station Rd,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
181748,Station Rd,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
181748,Station Rd,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,9.07
181748,Station Rd,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,9.36
181748,Station Rd,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,1.68
181748,Station Rd,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,31.0
181748,Station Rd,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
181748,Station Rd,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
181748,Station Rd,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181748,Station Rd,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.76
181748,Station Rd,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
181748,Station Rd,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.28
181748,Station Rd,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,32.5
181748,Station Rd,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
181748,Station Rd,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
181748,Station Rd,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
181748,Station Rd,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
181748,Station Rd,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
181748,Station Rd,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
181748,Station Rd,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
181748,Station Rd,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181748,Station Rd,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
181748,Station Rd,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
181748,Station Rd,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
181748,Station Rd,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
181748,Station Rd,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
181748,Station Rd,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181748,Station Rd,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,9.97
181748,Station Rd,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,7.08
181748,Station Rd,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,2.7
181748,Station Rd,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,30.6
181748,Station Rd,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
181748,Station Rd,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,38.0
181748,Station Rd,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.22
181748,Station Rd,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.38
181748,Station Rd,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.58
181748,Station Rd,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,34.5
181748,Station Rd,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
181748,Station Rd,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
181748,Station Rd,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
181748,Station Rd,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.07
181748,Station Rd,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.19
181748,Station Rd,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
181748,Station Rd,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,31.2
181748,Station Rd,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
181748,Station Rd,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
181748,Station Rd,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
181748,Station Rd,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
181748,Station Rd,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
181748,Station Rd,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
181748,Station Rd,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,6.14
181748,Station Rd,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,6.82
181748,Station Rd,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,0.68
181748,Station Rd,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,32.9
181748,Station Rd,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
181748,Station Rd,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,39.1
181748,Station Rd,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.56
181748,Station Rd,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
181748,Station Rd,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.6
181748,Station Rd,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
181748,Station Rd,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
181748,Station Rd,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
