Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
181748,Station Rd,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
181748,Station Rd,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
181748,Station Rd,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.67
181748,Station Rd,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
181748,Station Rd,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181748,Station Rd,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
181748,Station Rd,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
181748,Station Rd,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
181748,Station Rd,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
181748,Station Rd,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
181748,Station Rd,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181748,Station Rd,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,7.57
181748,Station Rd,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,4.34
181748,Station Rd,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,2.07
181748,Station Rd,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,25.1
181748,Station Rd,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,33.6
181748,Station Rd,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,27.9
181748,Station Rd,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,20.2
181748,Station Rd,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
181748,Station Rd,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.73
181748,Station Rd,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.42
181748,Station Rd,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.93
181748,Station Rd,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-6.19
181748,Station Rd,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,38.6
181748,Station Rd,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
181748,Station Rd,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
181748,Station Rd,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
181748,Station Rd,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
181748,Station Rd,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.56
181748,Station Rd,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
181748,Station Rd,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.65
181748,Station Rd,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,27.4
181748,Station Rd,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
181748,Station Rd,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
181748,Station Rd,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
181748,Station Rd,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
181748,Station Rd,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
181748,Station Rd,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
181748,Station Rd,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,6.86
181748,Station Rd,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,0.51
181748,Station Rd,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,0.47
181748,Station Rd,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,31.2
181748,Station Rd,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,31.3
181748,Station Rd,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,21.8
181748,Station Rd,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,17.4
181748,Station Rd,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.66
181748,Station Rd,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.02
181748,Station Rd,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.17
181748,Station Rd,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-5.49
181748,Station Rd,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,35.3
181748,Station Rd,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
181748,Station Rd,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
181748,Station Rd,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
181748,Station Rd,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
181748,Station Rd,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
181748,Station Rd,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
181748,Station Rd,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
181748,Station Rd,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
181748,Station Rd,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
181748,Station Rd,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
181748,Station Rd,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
181748,Station Rd,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
181748,Station Rd,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
181748,Station Rd,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,7.72
181748,Station Rd,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,2.3
181748,Station Rd,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,-0.18
181748,Station Rd,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,31.2
181748,Station Rd,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,34.1
181748,Station Rd,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,19.6
181748,Station Rd,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.62
181748,Station Rd,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
181748,Station Rd,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.68
181748,Station Rd,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,28.3
181748,Station Rd,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
181748,Station Rd,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
181748,Station Rd,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
181748,Station Rd,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
181748,Station Rd,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
181748,Station Rd,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
181748,Station Rd,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
181748,Station Rd,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
181748,Station Rd,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
181748,Station Rd,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
181748,Station Rd,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
181748,Station Rd,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181748,Station Rd,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,9.24
181748,Station Rd,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,4.48
181748,Station Rd,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,1.85
181748,Station Rd,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,30.1
181748,Station Rd,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,41.2
181748,Station Rd,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,27.3
181748,Station Rd,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
181748,Station Rd,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.22
181748,Station Rd,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.66
181748,Station Rd,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-3.64
181748,Station Rd,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,39.3
181748,Station Rd,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
181748,Station Rd,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
181748,Station Rd,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
181748,Station Rd,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
181748,Station Rd,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
181748,Station Rd,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
181748,Station Rd,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
181748,Station Rd,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
181748,Station Rd,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
181748,Station Rd,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
181748,Station Rd,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
181748,Station Rd,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
181748,Station Rd,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181748,Station Rd,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,10.64
181748,Station Rd,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,1.18
181748,Station Rd,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,0.62
181748,Station Rd,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,41.5
181748,Station Rd,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
181748,Station Rd,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,22.5
181748,Station Rd,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
181748,Station Rd,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
181748,Station Rd,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
181748,Station Rd,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
181748,Station Rd,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,27.3
181748,Station Rd,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
181748,Station Rd,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
181748,Station Rd,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
181748,Station Rd,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
181748,Station Rd,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
181748,Station Rd,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.74
181748,Station Rd,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,19.8
181748,Station Rd,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
181748,Station Rd,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
181748,Station Rd,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
181748,Station Rd,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
181748,Station Rd,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
181748,Station Rd,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
181748,Station Rd,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
181748,Station Rd,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,12.09
181748,Station Rd,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,5.46
181748,Station Rd,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,6.32
181748,Station Rd,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,30.9
181748,Station Rd,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,51.4
181748,Station Rd,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,29.2
181748,Station Rd,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,29.0
181748,Station Rd,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
181748,Station Rd,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.37
181748,Station Rd,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
181748,Station Rd,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.88
181748,Station Rd,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,25.1
181748,Station Rd,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
181748,Station Rd,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
181748,Station Rd,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
181748,Station Rd,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
181748,Station Rd,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
181748,Station Rd,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.13
181748,Station Rd,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,21.1
181748,Station Rd,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
181748,Station Rd,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
181748,Station Rd,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
181748,Station Rd,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
181748,Station Rd,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
181748,Station Rd,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
181748,Station Rd,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
181748,Station Rd,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,11.27
181748,Station Rd,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,8.0
181748,Station Rd,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,6.25
181748,Station Rd,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,27.3
181748,Station Rd,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
181748,Station Rd,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,38.9
181748,Station Rd,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,30.1
181748,Station Rd,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.29
181748,Station Rd,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
181748,Station Rd,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
181748,Station Rd,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,29.4
181748,Station Rd,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
181748,Station Rd,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
181748,Station Rd,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
181748,Station Rd,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
181748,Station Rd,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
181748,Station Rd,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,15.8
181748,Station Rd,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
181748,Station Rd,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
181748,Station Rd,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
181748,Station Rd,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
181748,Station Rd,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
181748,Station Rd,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
181748,Station Rd,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181748,Station Rd,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,13.2
181748,Station Rd,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,8.2
181748,Station Rd,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,4.85
181748,Station Rd,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,32.4
181748,Station Rd,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
181748,Station Rd,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,40.3
181748,Station Rd,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,24.9
181748,Station Rd,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.61
181748,Station Rd,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
181748,Station Rd,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.26
181748,Station Rd,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,30.3
181748,Station Rd,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
181748,Station Rd,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
181748,Station Rd,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
181748,Station Rd,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
181748,Station Rd,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
181748,Station Rd,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
181748,Station Rd,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,17.7
181748,Station Rd,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
181748,Station Rd,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
181748,Station Rd,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
181748,Station Rd,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
181748,Station Rd,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
181748,Station Rd,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
181748,Station Rd,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
181748,Station Rd,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181748,Station Rd,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,9.01
181748,Station Rd,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,4.61
181748,Station Rd,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,2.27
181748,Station Rd,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,29.0
181748,Station Rd,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
181748,Station Rd,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,27.2
181748,Station Rd,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,18.3
181748,Station Rd,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
181748,Station Rd,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.71
181748,Station Rd,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.69
181748,Station Rd,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.75
181748,Station Rd,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,45.8
181748,Station Rd,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
181748,Station Rd,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
181748,Station Rd,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
181748,Station Rd,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
181748,Station Rd,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
181748,Station Rd,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,26.1
181748,Station Rd,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
181748,Station Rd,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181748,Station Rd,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
181748,Station Rd,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
181748,Station Rd,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
181748,Station Rd,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
181748,Station Rd,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,12.92
181748,Station Rd,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,-0.33
181748,Station Rd,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,2.88
181748,Station Rd,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,53.4
181748,Station Rd,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,55.7
181748,Station Rd,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,19.4
181748,Station Rd,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,20.8
181748,Station Rd,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.87
181748,Station Rd,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.7
181748,Station Rd,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-3.59
181748,Station Rd,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,48.4
181748,Station Rd,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
181748,Station Rd,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181748,Station Rd,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
181748,Station Rd,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
181748,Station Rd,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
181748,Station Rd,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
181748,Station Rd,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
181748,Station Rd,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
181748,Station Rd,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
181748,Station Rd,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
181748,Station Rd,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
181748,Station Rd,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
181748,Station Rd,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
181748,Station Rd,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
181748,Station Rd,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,14.21
181748,Station Rd,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,-1.26
181748,Station Rd,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,-0.64
181748,Station Rd,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,64.1
181748,Station Rd,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,59.7
181748,Station Rd,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,18.9
181748,Station Rd,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.89
181748,Station Rd,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
181748,Station Rd,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.18
181748,Station Rd,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
181748,Station Rd,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
181748,Station Rd,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181748,Station Rd,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
181748,Station Rd,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.12
181748,Station Rd,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
181748,Station Rd,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
181748,Station Rd,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,20.2
181748,Station Rd,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
181748,Station Rd,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
181748,Station Rd,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
181748,Station Rd,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
181748,Station Rd,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
181748,Station Rd,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,15.0
181748,Station Rd,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,7.61
181748,Station Rd,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,1.74
181748,Station Rd,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,45.1
181748,Station Rd,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,64.4
181748,Station Rd,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,37.5
181748,Station Rd,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181748,Station Rd,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.16
181748,Station Rd,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
181748,Station Rd,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
181748,Station Rd,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,27.1
181748,Station Rd,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
181748,Station Rd,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181748,Station Rd,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
181748,Station Rd,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
181748,Station Rd,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.26
181748,Station Rd,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
181748,Station Rd,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
181748,Station Rd,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,15.6
181748,Station Rd,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
181748,Station Rd,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
181748,Station Rd,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
181748,Station Rd,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
181748,Station Rd,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
181748,Station Rd,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
181748,Station Rd,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
181748,Station Rd,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
181748,Station Rd,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,9.42
181748,Station Rd,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,7.44
181748,Station Rd,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,3.54
181748,Station Rd,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,28.5
181748,Station Rd,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,43.1
181748,Station Rd,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,38.3
181748,Station Rd,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,23.0
181748,Station Rd,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
181748,Station Rd,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
181748,Station Rd,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.8
181748,Station Rd,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
181748,Station Rd,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,26.9
181748,Station Rd,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
181748,Station Rd,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
181748,Station Rd,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
181748,Station Rd,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.37
181748,Station Rd,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
181748,Station Rd,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
181748,Station Rd,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
181748,Station Rd,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
181748,Station Rd,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
181748,Station Rd,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
181748,Station Rd,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
181748,Station Rd,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
181748,Station Rd,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
181748,Station Rd,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
181748,Station Rd,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181748,Station Rd,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,8.43
181748,Station Rd,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,8.81
181748,Station Rd,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,3.54
181748,Station Rd,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,27.5
181748,Station Rd,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
181748,Station Rd,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,43.4
181748,Station Rd,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,21.2
181748,Station Rd,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.22
181748,Station Rd,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
181748,Station Rd,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.61
181748,Station Rd,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,36.3
181748,Station Rd,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
181748,Station Rd,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.24
181748,Station Rd,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
181748,Station Rd,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
181748,Station Rd,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,17.0
181748,Station Rd,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
181748,Station Rd,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
181748,Station Rd,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
181748,Station Rd,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
181748,Station Rd,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
181748,Station Rd,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
181748,Station Rd,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
181748,Station Rd,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,7.98
181748,Station Rd,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,5.1
181748,Station Rd,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,-0.52
181748,Station Rd,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,31.9
181748,Station Rd,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
181748,Station Rd,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,30.8
181748,Station Rd,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
181748,Station Rd,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.88
181748,Station Rd,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.22
181748,Station Rd,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.17
181748,Station Rd,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,35.4
181748,Station Rd,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
181748,Station Rd,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
181748,Station Rd,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
181748,Station Rd,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
181748,Station Rd,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
181748,Station Rd,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
181748,Station Rd,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181748,Station Rd,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
181748,Station Rd,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
181748,Station Rd,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
181748,Station Rd,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
181748,Station Rd,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,9.34
181748,Station Rd,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,4.59
181748,Station Rd,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,0.44
181748,Station Rd,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,33.9
181748,Station Rd,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,40.8
181748,Station Rd,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,29.6
181748,Station Rd,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,18.1
181748,Station Rd,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
181748,Station Rd,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
181748,Station Rd,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.05
181748,Station Rd,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.97
181748,Station Rd,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.28
181748,Station Rd,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,35.6
181748,Station Rd,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
181748,Station Rd,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
181748,Station Rd,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
181748,Station Rd,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.14
181748,Station Rd,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.74
181748,Station Rd,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
181748,Station Rd,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,15.6
181748,Station Rd,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181748,Station Rd,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
181748,Station Rd,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
181748,Station Rd,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
181748,Station Rd,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
181748,Station Rd,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
181748,Station Rd,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
181748,Station Rd,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
181748,Station Rd,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,7.91
