Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,-1.23
181748,Station Rd,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,-0.11
181748,Station Rd,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,38.3
181748,Station Rd,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,35.6
181748,Station Rd,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
181748,Station Rd,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.21
181748,Station Rd,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.64
181748,Station Rd,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.45
181748,Station Rd,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,32.5
181748,Station Rd,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
181748,Station Rd,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
181748,Station Rd,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
181748,Station Rd,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
181748,Station Rd,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
181748,Station Rd,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
181748,Station Rd,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,16.9
181748,Station Rd,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
181748,Station Rd,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
181748,Station Rd,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
181748,Station Rd,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
181748,Station Rd,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
181748,Station Rd,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
181748,Station Rd,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
181748,Station Rd,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,9.75
181748,Station Rd,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,0.78
181748,Station Rd,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,1.0
181748,Station Rd,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,42.5
181748,Station Rd,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
181748,Station Rd,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,28.5
181748,Station Rd,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,20.6
181748,Station Rd,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.6
181748,Station Rd,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
181748,Station Rd,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
181748,Station Rd,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181748,Station Rd,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
181748,Station Rd,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
181748,Station Rd,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
181748,Station Rd,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
181748,Station Rd,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
181748,Station Rd,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.98
181748,Station Rd,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
181748,Station Rd,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
181748,Station Rd,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
181748,Station Rd,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
181748,Station Rd,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
181748,Station Rd,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
181748,Station Rd,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
181748,Station Rd,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
181748,Station Rd,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
181748,Station Rd,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,12.08
181748,Station Rd,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,7.09
181748,Station Rd,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,7.41
181748,Station Rd,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,26.7
181748,Station Rd,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,50.9
181748,Station Rd,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,33.9
181748,Station Rd,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,34.0
181748,Station Rd,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.87
181748,Station Rd,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
181748,Station Rd,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.42
181748,Station Rd,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,24.2
181748,Station Rd,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
181748,Station Rd,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
181748,Station Rd,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
181748,Station Rd,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
181748,Station Rd,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.7
181748,Station Rd,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,26.1
181748,Station Rd,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
181748,Station Rd,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
181748,Station Rd,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
181748,Station Rd,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
181748,Station Rd,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
181748,Station Rd,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
181748,Station Rd,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,11.28
181748,Station Rd,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,3.57
181748,Station Rd,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,7.12
181748,Station Rd,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,29.7
181748,Station Rd,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
181748,Station Rd,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,25.4
181748,Station Rd,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,32.4
181748,Station Rd,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
181748,Station Rd,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
181748,Station Rd,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.27
181748,Station Rd,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
181748,Station Rd,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
181748,Station Rd,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,22.1
181748,Station Rd,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
181748,Station Rd,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
181748,Station Rd,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
181748,Station Rd,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
181748,Station Rd,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
181748,Station Rd,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.95
181748,Station Rd,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,26.7
181748,Station Rd,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181748,Station Rd,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
181748,Station Rd,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
181748,Station Rd,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
181748,Station Rd,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
181748,Station Rd,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181748,Station Rd,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,9.9
181748,Station Rd,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,3.68
181748,Station Rd,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,7.16
181748,Station Rd,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,26.2
181748,Station Rd,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
181748,Station Rd,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,24.9
181748,Station Rd,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,32.4
181748,Station Rd,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.04
181748,Station Rd,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
181748,Station Rd,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.09
181748,Station Rd,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,26.9
181748,Station Rd,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
181748,Station Rd,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
181748,Station Rd,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
181748,Station Rd,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.17
181748,Station Rd,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
181748,Station Rd,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
181748,Station Rd,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
181748,Station Rd,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
181748,Station Rd,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
181748,Station Rd,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
181748,Station Rd,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
181748,Station Rd,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
181748,Station Rd,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
181748,Station Rd,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,8.21
181748,Station Rd,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,4.23
181748,Station Rd,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,2.0
181748,Station Rd,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,27.4
181748,Station Rd,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
181748,Station Rd,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,24.8
181748,Station Rd,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.02
181748,Station Rd,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
181748,Station Rd,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
181748,Station Rd,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
181748,Station Rd,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
181748,Station Rd,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
181748,Station Rd,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
181748,Station Rd,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
181748,Station Rd,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
181748,Station Rd,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
181748,Station Rd,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
181748,Station Rd,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
181748,Station Rd,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
181748,Station Rd,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
181748,Station Rd,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
181748,Station Rd,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,8.61
181748,Station Rd,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,6.57
181748,Station Rd,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,3.97
181748,Station Rd,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,26.5
181748,Station Rd,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,38.4
181748,Station Rd,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,32.2
181748,Station Rd,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,20.4
181748,Station Rd,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
181748,Station Rd,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.5
181748,Station Rd,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
181748,Station Rd,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,19.0
181748,Station Rd,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
181748,Station Rd,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
181748,Station Rd,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
181748,Station Rd,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
181748,Station Rd,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
181748,Station Rd,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
181748,Station Rd,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
181748,Station Rd,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
181748,Station Rd,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181748,Station Rd,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
181748,Station Rd,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
181748,Station Rd,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
181748,Station Rd,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
181748,Station Rd,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
181748,Station Rd,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
181748,Station Rd,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
181748,Station Rd,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,6.9
181748,Station Rd,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,7.12
181748,Station Rd,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,4.53
181748,Station Rd,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,26.9
181748,Station Rd,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
181748,Station Rd,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,36.8
181748,Station Rd,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,23.3
181748,Station Rd,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
181748,Station Rd,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.05
181748,Station Rd,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.21
181748,Station Rd,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
181748,Station Rd,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,23.5
181748,Station Rd,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
181748,Station Rd,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
181748,Station Rd,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
181748,Station Rd,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
181748,Station Rd,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.44
181748,Station Rd,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
181748,Station Rd,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
181748,Station Rd,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
181748,Station Rd,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
181748,Station Rd,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
181748,Station Rd,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
181748,Station Rd,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
181748,Station Rd,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
181748,Station Rd,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
181748,Station Rd,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
181748,Station Rd,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,6.61
181748,Station Rd,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,5.07
181748,Station Rd,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,4.0
181748,Station Rd,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,25.6
181748,Station Rd,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,29.7
181748,Station Rd,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,31.9
181748,Station Rd,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,22.1
181748,Station Rd,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
181748,Station Rd,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
181748,Station Rd,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
181748,Station Rd,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
181748,Station Rd,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,19.3
181748,Station Rd,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
181748,Station Rd,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
181748,Station Rd,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
181748,Station Rd,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
181748,Station Rd,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
181748,Station Rd,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
181748,Station Rd,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
181748,Station Rd,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
181748,Station Rd,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
181748,Station Rd,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
181748,Station Rd,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
181748,Station Rd,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
181748,Station Rd,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,6.95
181748,Station Rd,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,5.18
181748,Station Rd,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,2.8
181748,Station Rd,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,22.3
181748,Station Rd,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,31.3
181748,Station Rd,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,29.2
181748,Station Rd,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,17.3
181748,Station Rd,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
181748,Station Rd,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
181748,Station Rd,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
181748,Station Rd,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181748,Station Rd,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
181748,Station Rd,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
181748,Station Rd,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
181748,Station Rd,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
181748,Station Rd,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
181748,Station Rd,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
181748,Station Rd,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
181748,Station Rd,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
181748,Station Rd,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
181748,Station Rd,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
181748,Station Rd,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
181748,Station Rd,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
181748,Station Rd,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
181748,Station Rd,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,6.31
181748,Station Rd,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,6.73
181748,Station Rd,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,3.94
181748,Station Rd,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,22.5
181748,Station Rd,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,28.8
181748,Station Rd,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,34.2
181748,Station Rd,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,21.8
181748,Station Rd,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
181748,Station Rd,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.7
181748,Station Rd,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
181748,Station Rd,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,25.4
181748,Station Rd,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
181748,Station Rd,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
181748,Station Rd,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181748,Station Rd,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
181748,Station Rd,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
181748,Station Rd,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
181748,Station Rd,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
181748,Station Rd,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
181748,Station Rd,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
181748,Station Rd,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
181748,Station Rd,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
181748,Station Rd,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
181748,Station Rd,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
181748,Station Rd,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,6.56
181748,Station Rd,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,2.7
181748,Station Rd,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,2.46
181748,Station Rd,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,29.6
181748,Station Rd,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
181748,Station Rd,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,27.3
181748,Station Rd,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,21.7
181748,Station Rd,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
181748,Station Rd,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.5
181748,Station Rd,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.14
181748,Station Rd,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,25.9
181748,Station Rd,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
181748,Station Rd,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
181748,Station Rd,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
181748,Station Rd,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
181748,Station Rd,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
181748,Station Rd,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
181748,Station Rd,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
181748,Station Rd,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,12.7
181748,Station Rd,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
181748,Station Rd,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
181748,Station Rd,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
181748,Station Rd,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
181748,Station Rd,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
181748,Station Rd,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
181748,Station Rd,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,5.64
181748,Station Rd,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,-1.85
181748,Station Rd,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,2.26
181748,Station Rd,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,34.6
181748,Station Rd,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,27.0
181748,Station Rd,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,19.2
181748,Station Rd,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
181748,Station Rd,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.69
181748,Station Rd,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.67
181748,Station Rd,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,32.7
181748,Station Rd,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
181748,Station Rd,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
181748,Station Rd,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
181748,Station Rd,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
181748,Station Rd,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
181748,Station Rd,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
181748,Station Rd,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
181748,Station Rd,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
181748,Station Rd,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
181748,Station Rd,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
181748,Station Rd,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
181748,Station Rd,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
181748,Station Rd,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
181748,Station Rd,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
181748,Station Rd,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,9.32
181748,Station Rd,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,-0.55
181748,Station Rd,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,2.58
181748,Station Rd,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,41.8
181748,Station Rd,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,40.9
181748,Station Rd,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,23.2
181748,Station Rd,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,19.3
181748,Station Rd,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
181748,Station Rd,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.33
181748,Station Rd,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.92
181748,Station Rd,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,29.8
181748,Station Rd,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
181748,Station Rd,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181748,Station Rd,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
181748,Station Rd,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
181748,Station Rd,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
181748,Station Rd,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,18.8
181748,Station Rd,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
181748,Station Rd,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
181748,Station Rd,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
181748,Station Rd,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
181748,Station Rd,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
181748,Station Rd,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
181748,Station Rd,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181748,Station Rd,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,8.01
181748,Station Rd,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,-0.16
181748,Station Rd,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,0.58
181748,Station Rd,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,38.3
181748,Station Rd,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,36.3
181748,Station Rd,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,25.9
181748,Station Rd,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.72
181748,Station Rd,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.02
181748,Station Rd,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.4
181748,Station Rd,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,43.5
181748,Station Rd,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
181748,Station Rd,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181748,Station Rd,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
181748,Station Rd,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
181748,Station Rd,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
181748,Station Rd,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
181748,Station Rd,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
181748,Station Rd,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
181748,Station Rd,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
181748,Station Rd,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
181748,Station Rd,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
181748,Station Rd,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
181748,Station Rd,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
181748,Station Rd,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
181748,Station Rd,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,11.9
181748,Station Rd,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,-1.05
181748,Station Rd,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,2.64
181748,Station Rd,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,54.2
181748,Station Rd,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
181748,Station Rd,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,25.0
181748,Station Rd,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,22.9
181748,Station Rd,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
181748,Station Rd,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.54
181748,Station Rd,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-4.43
181748,Station Rd,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,33.4
181748,Station Rd,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
181748,Station Rd,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
181748,Station Rd,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
181748,Station Rd,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
181748,Station Rd,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.1
181748,Station Rd,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.16
181748,Station Rd,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
181748,Station Rd,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,16.6
181748,Station Rd,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
181748,Station Rd,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
181748,Station Rd,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
181748,Station Rd,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
181748,Station Rd,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
181748,Station Rd,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
181748,Station Rd,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
181748,Station Rd,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,5.17
181748,Station Rd,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,-2.7
181748,Station Rd,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,-2.17
181748,Station Rd,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,40.4
181748,Station Rd,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,27.2
181748,Station Rd,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,17.2
181748,Station Rd,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
181748,Station Rd,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.64
181748,Station Rd,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.07
181748,Station Rd,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,17.0
181748,Station Rd,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
181748,Station Rd,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
181748,Station Rd,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
181748,Station Rd,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
