Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
181748,Station Rd,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
181748,Station Rd,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
181748,Station Rd,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
181748,Station Rd,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
181748,Station Rd,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
181748,Station Rd,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
181748,Station Rd,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,6.52
181748,Station Rd,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,3.77
181748,Station Rd,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,2.66
181748,Station Rd,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,25.0
181748,Station Rd,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
181748,Station Rd,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,23.3
181748,Station Rd,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,18.0
181748,Station Rd,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
181748,Station Rd,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.73
181748,Station Rd,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
181748,Station Rd,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,35.8
181748,Station Rd,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
181748,Station Rd,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
181748,Station Rd,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
181748,Station Rd,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
181748,Station Rd,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
181748,Station Rd,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
181748,Station Rd,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
181748,Station Rd,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,28.8
181748,Station Rd,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
181748,Station Rd,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
181748,Station Rd,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
181748,Station Rd,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
181748,Station Rd,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
181748,Station Rd,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
181748,Station Rd,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
181748,Station Rd,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,5.89
181748,Station Rd,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,5.61
181748,Station Rd,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,11.0
181748,Station Rd,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,49.4
181748,Station Rd,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,34.0
181748,Station Rd,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
181748,Station Rd,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
181748,Station Rd,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
181748,Station Rd,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.57
181748,Station Rd,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
181748,Station Rd,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,28.7
181748,Station Rd,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
181748,Station Rd,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
181748,Station Rd,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
181748,Station Rd,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
181748,Station Rd,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
181748,Station Rd,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.94
181748,Station Rd,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
181748,Station Rd,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
181748,Station Rd,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,40.8
181748,Station Rd,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.2
181748,Station Rd,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
181748,Station Rd,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
181748,Station Rd,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
181748,Station Rd,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
181748,Station Rd,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
181748,Station Rd,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,15.71
181748,Station Rd,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,9.27
181748,Station Rd,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,5.39
181748,Station Rd,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,46.0
181748,Station Rd,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,67.6
181748,Station Rd,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
181748,Station Rd,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
181748,Station Rd,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
181748,Station Rd,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.73
181748,Station Rd,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
181748,Station Rd,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,34.4
181748,Station Rd,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
181748,Station Rd,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181748,Station Rd,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
181748,Station Rd,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
181748,Station Rd,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
181748,Station Rd,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
181748,Station Rd,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,18.7
181748,Station Rd,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
181748,Station Rd,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
181748,Station Rd,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
181748,Station Rd,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
181748,Station Rd,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
181748,Station Rd,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,4.53
181748,Station Rd,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,-2.7
181748,Station Rd,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,8.79
181748,Station Rd,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,48.8
181748,Station Rd,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,25.9
181748,Station Rd,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,25.4
181748,Station Rd,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
181748,Station Rd,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
181748,Station Rd,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.13
181748,Station Rd,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
181748,Station Rd,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,30.8
181748,Station Rd,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
181748,Station Rd,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
181748,Station Rd,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.41
181748,Station Rd,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
181748,Station Rd,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
181748,Station Rd,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
181748,Station Rd,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
181748,Station Rd,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
181748,Station Rd,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
181748,Station Rd,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
181748,Station Rd,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
181748,Station Rd,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,4.05
181748,Station Rd,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,0.69
181748,Station Rd,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,11.97
181748,Station Rd,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,44.9
181748,Station Rd,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,21.2
181748,Station Rd,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,52.5
181748,Station Rd,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.52
181748,Station Rd,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.07
181748,Station Rd,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.15
181748,Station Rd,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,28.6
181748,Station Rd,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
181748,Station Rd,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
181748,Station Rd,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.93
181748,Station Rd,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
181748,Station Rd,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.12
181748,Station Rd,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,27.9
181748,Station Rd,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
181748,Station Rd,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
181748,Station Rd,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
181748,Station Rd,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
181748,Station Rd,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
181748,Station Rd,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,5.58
181748,Station Rd,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,-4.1
181748,Station Rd,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,4.96
181748,Station Rd,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,42.6
181748,Station Rd,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,27.1
181748,Station Rd,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,23.8
181748,Station Rd,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,24.8
181748,Station Rd,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.26
181748,Station Rd,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.08
181748,Station Rd,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
181748,Station Rd,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,30.7
181748,Station Rd,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
181748,Station Rd,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
181748,Station Rd,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
181748,Station Rd,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
181748,Station Rd,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
181748,Station Rd,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,35.2
181748,Station Rd,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
181748,Station Rd,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
181748,Station Rd,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
181748,Station Rd,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
181748,Station Rd,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
181748,Station Rd,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
181748,Station Rd,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
181748,Station Rd,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,12.54
181748,Station Rd,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,-3.09
181748,Station Rd,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,3.7
181748,Station Rd,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,62.1
181748,Station Rd,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,59.3
181748,Station Rd,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,21.8
181748,Station Rd,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,22.0
181748,Station Rd,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
181748,Station Rd,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
181748,Station Rd,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
181748,Station Rd,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,16.8
181748,Station Rd,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
181748,Station Rd,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
181748,Station Rd,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
181748,Station Rd,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
181748,Station Rd,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
181748,Station Rd,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
181748,Station Rd,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,17.3
181748,Station Rd,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
181748,Station Rd,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
181748,Station Rd,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
181748,Station Rd,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
181748,Station Rd,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
181748,Station Rd,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
181748,Station Rd,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
181748,Station Rd,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,7.81
181748,Station Rd,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,2.52
181748,Station Rd,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,4.6
181748,Station Rd,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,28.1
181748,Station Rd,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,38.3
181748,Station Rd,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,23.6
181748,Station Rd,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
181748,Station Rd,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
181748,Station Rd,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
181748,Station Rd,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181748,Station Rd,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
181748,Station Rd,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
181748,Station Rd,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
181748,Station Rd,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
181748,Station Rd,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
181748,Station Rd,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
181748,Station Rd,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
181748,Station Rd,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
181748,Station Rd,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
181748,Station Rd,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
181748,Station Rd,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
181748,Station Rd,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
181748,Station Rd,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
181748,Station Rd,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
181748,Station Rd,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181748,Station Rd,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,6.65
181748,Station Rd,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,3.27
181748,Station Rd,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,6.22
181748,Station Rd,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,25.2
181748,Station Rd,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
181748,Station Rd,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,26.0
181748,Station Rd,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,29.7
181748,Station Rd,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
181748,Station Rd,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
181748,Station Rd,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
181748,Station Rd,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,24.7
181748,Station Rd,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
181748,Station Rd,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
181748,Station Rd,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.11
181748,Station Rd,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
181748,Station Rd,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
181748,Station Rd,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
181748,Station Rd,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
181748,Station Rd,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
181748,Station Rd,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
181748,Station Rd,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
181748,Station Rd,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
181748,Station Rd,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
181748,Station Rd,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
181748,Station Rd,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
181748,Station Rd,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
181748,Station Rd,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,4.63
181748,Station Rd,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,3.19
181748,Station Rd,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,5.37
181748,Station Rd,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,27.8
181748,Station Rd,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
181748,Station Rd,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,32.3
181748,Station Rd,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,26.7
181748,Station Rd,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
181748,Station Rd,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
181748,Station Rd,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,24.1
181748,Station Rd,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
181748,Station Rd,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
181748,Station Rd,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
181748,Station Rd,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.18
181748,Station Rd,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
181748,Station Rd,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.95
181748,Station Rd,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181748,Station Rd,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
181748,Station Rd,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
181748,Station Rd,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
181748,Station Rd,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
181748,Station Rd,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
181748,Station Rd,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
181748,Station Rd,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
181748,Station Rd,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181748,Station Rd,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,6.15
181748,Station Rd,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,4.6
181748,Station Rd,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,5.0
181748,Station Rd,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,26.7
181748,Station Rd,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,29.2
181748,Station Rd,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,33.9
181748,Station Rd,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,26.3
181748,Station Rd,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
181748,Station Rd,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.42
181748,Station Rd,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,20.7
181748,Station Rd,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
181748,Station Rd,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
181748,Station Rd,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.13
181748,Station Rd,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
181748,Station Rd,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
181748,Station Rd,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,19.1
181748,Station Rd,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
181748,Station Rd,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
181748,Station Rd,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
181748,Station Rd,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
181748,Station Rd,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
181748,Station Rd,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
181748,Station Rd,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
181748,Station Rd,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
181748,Station Rd,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
181748,Station Rd,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,5.84
181748,Station Rd,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,0.59
181748,Station Rd,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,4.79
181748,Station Rd,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,29.4
181748,Station Rd,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
181748,Station Rd,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,20.5
181748,Station Rd,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,26.6
181748,Station Rd,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
181748,Station Rd,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.18
181748,Station Rd,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.71
181748,Station Rd,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
181748,Station Rd,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,25.7
181748,Station Rd,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
181748,Station Rd,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
181748,Station Rd,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
181748,Station Rd,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
181748,Station Rd,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.31
181748,Station Rd,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
181748,Station Rd,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.25
181748,Station Rd,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,50.2
181748,Station Rd,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
181748,Station Rd,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
181748,Station Rd,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
181748,Station Rd,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
181748,Station Rd,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
181748,Station Rd,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
181748,Station Rd,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
181748,Station Rd,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
181748,Station Rd,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
181748,Station Rd,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,9.49
181748,Station Rd,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,0.96
181748,Station Rd,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,16.44
181748,Station Rd,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,60.4
181748,Station Rd,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
181748,Station Rd,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,21.9
181748,Station Rd,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
181748,Station Rd,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
181748,Station Rd,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.96
181748,Station Rd,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
181748,Station Rd,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181748,Station Rd,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
181748,Station Rd,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
181748,Station Rd,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
181748,Station Rd,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
181748,Station Rd,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
181748,Station Rd,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.9
181748,Station Rd,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,42.4
181748,Station Rd,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
181748,Station Rd,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
181748,Station Rd,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
181748,Station Rd,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
181748,Station Rd,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
181748,Station Rd,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
181748,Station Rd,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
181748,Station Rd,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
181748,Station Rd,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,9.34
181748,Station Rd,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,7.48
181748,Station Rd,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,16.18
181748,Station Rd,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,41.6
181748,Station Rd,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
181748,Station Rd,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,37.9
181748,Station Rd,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,68.5
181748,Station Rd,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
181748,Station Rd,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
181748,Station Rd,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
181748,Station Rd,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
181748,Station Rd,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
181748,Station Rd,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
181748,Station Rd,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
181748,Station Rd,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.27
181748,Station Rd,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,29.1
181748,Station Rd,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
181748,Station Rd,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
181748,Station Rd,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
181748,Station Rd,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
181748,Station Rd,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
181748,Station Rd,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
181748,Station Rd,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181748,Station Rd,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,7.56
181748,Station Rd,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,5.01
181748,Station Rd,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,12.97
181748,Station Rd,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,36.4
181748,Station Rd,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
181748,Station Rd,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,28.2
181748,Station Rd,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
181748,Station Rd,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.52
181748,Station Rd,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
181748,Station Rd,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
181748,Station Rd,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181748,Station Rd,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
181748,Station Rd,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
181748,Station Rd,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
181748,Station Rd,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
181748,Station Rd,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
181748,Station Rd,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
181748,Station Rd,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,28.7
181748,Station Rd,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181748,Station Rd,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
181748,Station Rd,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
181748,Station Rd,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
181748,Station Rd,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
181748,Station Rd,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
181748,Station Rd,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
181748,Station Rd,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
181748,Station Rd,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,6.67
181748,Station Rd,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,4.74
181748,Station Rd,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,12.81
181748,Station Rd,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,37.1
181748,Station Rd,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,31.3
181748,Station Rd,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,27.0
181748,Station Rd,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,55.5
181748,Station Rd,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
181748,Station Rd,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
181748,Station Rd,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
181748,Station Rd,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
181748,Station Rd,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
181748,Station Rd,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181748,Station Rd,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
181748,Station Rd,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
181748,Station Rd,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
181748,Station Rd,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,35.2
181748,Station Rd,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
181748,Station Rd,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
181748,Station Rd,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
181748,Station Rd,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
181748,Station Rd,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
181748,Station Rd,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
181748,Station Rd,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
181748,Station Rd,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
181748,Station Rd,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181748,Station Rd,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,7.47
181748,Station Rd,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,3.73
181748,Station Rd,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,13.7
181748,Station Rd,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,42.0
181748,Station Rd,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,33.9
181748,Station Rd,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,23.8
181748,Station Rd,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
