Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
181748,Station Rd,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
181748,Station Rd,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
181748,Station Rd,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181748,Station Rd,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
181748,Station Rd,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
181748,Station Rd,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
181748,Station Rd,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
181748,Station Rd,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
181748,Station Rd,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
181748,Station Rd,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,30.2
181748,Station Rd,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
181748,Station Rd,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181748,Station Rd,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
181748,Station Rd,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
181748,Station Rd,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
181748,Station Rd,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
181748,Station Rd,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
181748,Station Rd,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
181748,Station Rd,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
181748,Station Rd,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181748,Station Rd,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,6.25
181748,Station Rd,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,3.76
181748,Station Rd,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,12.39
181748,Station Rd,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,39.1
181748,Station Rd,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
181748,Station Rd,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,24.3
181748,Station Rd,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
181748,Station Rd,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
181748,Station Rd,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
181748,Station Rd,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
181748,Station Rd,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
181748,Station Rd,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
181748,Station Rd,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
181748,Station Rd,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
181748,Station Rd,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
181748,Station Rd,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
181748,Station Rd,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.45
181748,Station Rd,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,29.8
181748,Station Rd,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
181748,Station Rd,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
181748,Station Rd,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
181748,Station Rd,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
181748,Station Rd,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
181748,Station Rd,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
181748,Station Rd,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
181748,Station Rd,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
181748,Station Rd,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181748,Station Rd,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,5.18
181748,Station Rd,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,3.55
181748,Station Rd,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,12.61
181748,Station Rd,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,40.2
181748,Station Rd,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,27.7
181748,Station Rd,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,25.6
181748,Station Rd,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
181748,Station Rd,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
181748,Station Rd,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
181748,Station Rd,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
181748,Station Rd,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181748,Station Rd,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
181748,Station Rd,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
181748,Station Rd,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
181748,Station Rd,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.54
181748,Station Rd,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,31.4
181748,Station Rd,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
181748,Station Rd,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
181748,Station Rd,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
181748,Station Rd,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
181748,Station Rd,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
181748,Station Rd,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
181748,Station Rd,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
181748,Station Rd,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
181748,Station Rd,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
181748,Station Rd,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181748,Station Rd,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,5.17
181748,Station Rd,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,2.38
181748,Station Rd,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,12.43
181748,Station Rd,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,41.4
181748,Station Rd,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,26.7
181748,Station Rd,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,22.2
181748,Station Rd,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
181748,Station Rd,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
181748,Station Rd,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
181748,Station Rd,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
181748,Station Rd,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181748,Station Rd,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
181748,Station Rd,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
181748,Station Rd,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
181748,Station Rd,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
181748,Station Rd,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
181748,Station Rd,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,34.5
181748,Station Rd,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
181748,Station Rd,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
181748,Station Rd,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.73
181748,Station Rd,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
181748,Station Rd,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
181748,Station Rd,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
181748,Station Rd,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
181748,Station Rd,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
181748,Station Rd,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
181748,Station Rd,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,3.96
181748,Station Rd,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,2.91
181748,Station Rd,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,13.31
181748,Station Rd,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,47.4
181748,Station Rd,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,19.8
181748,Station Rd,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,22.5
181748,Station Rd,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,57.3
181748,Station Rd,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
181748,Station Rd,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
181748,Station Rd,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
181748,Station Rd,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
181748,Station Rd,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
181748,Station Rd,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
181748,Station Rd,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
181748,Station Rd,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
181748,Station Rd,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
181748,Station Rd,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
181748,Station Rd,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,30.3
181748,Station Rd,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
181748,Station Rd,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.76
181748,Station Rd,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
181748,Station Rd,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
181748,Station Rd,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
181748,Station Rd,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
181748,Station Rd,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
181748,Station Rd,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
181748,Station Rd,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,3.84
181748,Station Rd,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,2.29
181748,Station Rd,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,12.4
181748,Station Rd,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,44.6
181748,Station Rd,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,20.5
181748,Station Rd,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,21.4
181748,Station Rd,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,53.6
181748,Station Rd,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
181748,Station Rd,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
181748,Station Rd,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
181748,Station Rd,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
181748,Station Rd,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181748,Station Rd,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
181748,Station Rd,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
181748,Station Rd,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
181748,Station Rd,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
181748,Station Rd,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
181748,Station Rd,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
181748,Station Rd,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,29.5
181748,Station Rd,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
181748,Station Rd,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.75
181748,Station Rd,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
181748,Station Rd,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
181748,Station Rd,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
181748,Station Rd,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
181748,Station Rd,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
181748,Station Rd,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
181748,Station Rd,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,3.95
181748,Station Rd,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,3.36
181748,Station Rd,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,12.31
181748,Station Rd,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,42.6
181748,Station Rd,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,20.4
181748,Station Rd,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,24.4
181748,Station Rd,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
181748,Station Rd,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
181748,Station Rd,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
181748,Station Rd,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
181748,Station Rd,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
181748,Station Rd,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
181748,Station Rd,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
181748,Station Rd,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
181748,Station Rd,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.28
181748,Station Rd,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,28.5
181748,Station Rd,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181748,Station Rd,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
181748,Station Rd,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
181748,Station Rd,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
181748,Station Rd,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
181748,Station Rd,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
181748,Station Rd,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
181748,Station Rd,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
181748,Station Rd,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181748,Station Rd,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,4.01
181748,Station Rd,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,2.98
181748,Station Rd,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,12.37
181748,Station Rd,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,41.4
181748,Station Rd,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,21.1
181748,Station Rd,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,22.2
181748,Station Rd,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,53.7
181748,Station Rd,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
181748,Station Rd,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
181748,Station Rd,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
181748,Station Rd,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
181748,Station Rd,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181748,Station Rd,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
181748,Station Rd,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
181748,Station Rd,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
181748,Station Rd,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.78
181748,Station Rd,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,29.1
181748,Station Rd,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
181748,Station Rd,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
181748,Station Rd,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
181748,Station Rd,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
181748,Station Rd,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
181748,Station Rd,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
181748,Station Rd,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
181748,Station Rd,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
181748,Station Rd,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,3.54
181748,Station Rd,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,3.21
181748,Station Rd,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,11.03
181748,Station Rd,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,36.6
181748,Station Rd,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,19.7
181748,Station Rd,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,22.2
181748,Station Rd,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,48.7
181748,Station Rd,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
181748,Station Rd,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
181748,Station Rd,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
181748,Station Rd,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
181748,Station Rd,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
181748,Station Rd,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181748,Station Rd,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
181748,Station Rd,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
181748,Station Rd,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
181748,Station Rd,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.29
181748,Station Rd,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,26.7
181748,Station Rd,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
181748,Station Rd,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.82
181748,Station Rd,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
181748,Station Rd,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.95
181748,Station Rd,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
181748,Station Rd,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
181748,Station Rd,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
181748,Station Rd,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181748,Station Rd,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,4.17
181748,Station Rd,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,3.34
181748,Station Rd,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,9.22
181748,Station Rd,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,29.4
181748,Station Rd,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,21.3
181748,Station Rd,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,23.2
181748,Station Rd,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,41.4
181748,Station Rd,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
181748,Station Rd,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
181748,Station Rd,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
181748,Station Rd,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
181748,Station Rd,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,9.7
181748,Station Rd,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181748,Station Rd,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
181748,Station Rd,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
181748,Station Rd,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
181748,Station Rd,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.34
181748,Station Rd,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,26.8
181748,Station Rd,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
181748,Station Rd,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.93
181748,Station Rd,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
181748,Station Rd,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
181748,Station Rd,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
181748,Station Rd,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
181748,Station Rd,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181748,Station Rd,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,4.53
181748,Station Rd,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,3.55
181748,Station Rd,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,9.31
181748,Station Rd,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,29.8
181748,Station Rd,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,21.8
181748,Station Rd,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,23.4
181748,Station Rd,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
181748,Station Rd,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
181748,Station Rd,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
181748,Station Rd,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,10.1
181748,Station Rd,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181748,Station Rd,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
181748,Station Rd,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
181748,Station Rd,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
181748,Station Rd,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.48
181748,Station Rd,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,25.9
181748,Station Rd,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
181748,Station Rd,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
181748,Station Rd,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.98
181748,Station Rd,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
181748,Station Rd,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
181748,Station Rd,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
181748,Station Rd,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
181748,Station Rd,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
181748,Station Rd,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181748,Station Rd,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,4.76
181748,Station Rd,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,4.24
181748,Station Rd,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,9.65
181748,Station Rd,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,29.1
181748,Station Rd,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,25.5
181748,Station Rd,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
181748,Station Rd,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
181748,Station Rd,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
181748,Station Rd,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
181748,Station Rd,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
181748,Station Rd,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
181748,Station Rd,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181748,Station Rd,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
181748,Station Rd,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
181748,Station Rd,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.3
181748,Station Rd,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,24.9
181748,Station Rd,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
181748,Station Rd,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
181748,Station Rd,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
181748,Station Rd,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
181748,Station Rd,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.14
181748,Station Rd,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
181748,Station Rd,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
181748,Station Rd,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
181748,Station Rd,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181748,Station Rd,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,4.21
181748,Station Rd,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,3.72
181748,Station Rd,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,9.25
181748,Station Rd,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,27.5
181748,Station Rd,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,22.3
181748,Station Rd,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,23.7
181748,Station Rd,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
181748,Station Rd,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
181748,Station Rd,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
181748,Station Rd,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
181748,Station Rd,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
181748,Station Rd,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
181748,Station Rd,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
181748,Station Rd,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
181748,Station Rd,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.19
181748,Station Rd,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,24.5
181748,Station Rd,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
181748,Station Rd,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
181748,Station Rd,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
181748,Station Rd,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.07
181748,Station Rd,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
181748,Station Rd,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
181748,Station Rd,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
181748,Station Rd,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,3.93
181748,Station Rd,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,3.99
181748,Station Rd,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,9.62
181748,Station Rd,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,28.1
181748,Station Rd,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,20.3
181748,Station Rd,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,42.4
181748,Station Rd,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
181748,Station Rd,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
181748,Station Rd,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181748,Station Rd,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
181748,Station Rd,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
181748,Station Rd,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.19
181748,Station Rd,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,24.2
181748,Station Rd,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181748,Station Rd,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
181748,Station Rd,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
181748,Station Rd,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
181748,Station Rd,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.06
181748,Station Rd,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
181748,Station Rd,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
181748,Station Rd,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
181748,Station Rd,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,3.88
181748,Station Rd,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,3.86
181748,Station Rd,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,9.33
181748,Station Rd,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,27.0
181748,Station Rd,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
181748,Station Rd,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
181748,Station Rd,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
181748,Station Rd,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
181748,Station Rd,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
181748,Station Rd,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
181748,Station Rd,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
181748,Station Rd,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
181748,Station Rd,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
181748,Station Rd,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,26.6
181748,Station Rd,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
181748,Station Rd,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.84
181748,Station Rd,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
181748,Station Rd,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.02
181748,Station Rd,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
181748,Station Rd,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
181748,Station Rd,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
181748,Station Rd,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,4.72
181748,Station Rd,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,3.92
181748,Station Rd,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,9.67
181748,Station Rd,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,28.3
181748,Station Rd,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,23.8
181748,Station Rd,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,23.4
181748,Station Rd,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
181748,Station Rd,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
181748,Station Rd,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
181748,Station Rd,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
181748,Station Rd,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181748,Station Rd,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
181748,Station Rd,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
181748,Station Rd,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
181748,Station Rd,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
181748,Station Rd,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,25.5
181748,Station Rd,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
181748,Station Rd,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
181748,Station Rd,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.91
181748,Station Rd,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
181748,Station Rd,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.08
181748,Station Rd,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
181748,Station Rd,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
181748,Station Rd,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
181748,Station Rd,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,3.88
181748,Station Rd,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,4.14
181748,Station Rd,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,9.75
181748,Station Rd,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,29.9
181748,Station Rd,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,19.7
181748,Station Rd,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,42.5
181748,Station Rd,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
181748,Station Rd,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
181748,Station Rd,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
181748,Station Rd,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
181748,Station Rd,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
181748,Station Rd,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
181748,Station Rd,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.47
181748,Station Rd,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
181748,Station Rd,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
181748,Station Rd,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
181748,Station Rd,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
