Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
181748,Station Rd,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.07
181748,Station Rd,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
181748,Station Rd,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
181748,Station Rd,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
181748,Station Rd,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,3.75
181748,Station Rd,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,4.67
181748,Station Rd,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,9.45
181748,Station Rd,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,25.7
181748,Station Rd,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,19.8
181748,Station Rd,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,24.6
181748,Station Rd,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
181748,Station Rd,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
181748,Station Rd,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
181748,Station Rd,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
181748,Station Rd,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181748,Station Rd,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
181748,Station Rd,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
181748,Station Rd,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
181748,Station Rd,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
181748,Station Rd,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
181748,Station Rd,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,23.3
181748,Station Rd,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
181748,Station Rd,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
181748,Station Rd,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
181748,Station Rd,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.08
181748,Station Rd,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
181748,Station Rd,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
181748,Station Rd,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
181748,Station Rd,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181748,Station Rd,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,3.39
181748,Station Rd,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,6.01
181748,Station Rd,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,10.03
181748,Station Rd,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,29.8
181748,Station Rd,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,19.2
181748,Station Rd,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,30.6
181748,Station Rd,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
181748,Station Rd,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
181748,Station Rd,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
181748,Station Rd,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
181748,Station Rd,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,13.5
181748,Station Rd,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
181748,Station Rd,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
181748,Station Rd,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
181748,Station Rd,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.63
181748,Station Rd,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
181748,Station Rd,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
181748,Station Rd,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
181748,Station Rd,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
181748,Station Rd,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
181748,Station Rd,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
181748,Station Rd,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
181748,Station Rd,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
181748,Station Rd,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
181748,Station Rd,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
181748,Station Rd,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
181748,Station Rd,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,3.16
181748,Station Rd,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,6.58
181748,Station Rd,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,10.24
181748,Station Rd,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,32.1
181748,Station Rd,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,19.0
181748,Station Rd,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,32.9
181748,Station Rd,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,43.9
181748,Station Rd,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
181748,Station Rd,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
181748,Station Rd,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
181748,Station Rd,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181748,Station Rd,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
181748,Station Rd,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
181748,Station Rd,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
181748,Station Rd,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
181748,Station Rd,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,23.4
181748,Station Rd,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
181748,Station Rd,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
181748,Station Rd,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
181748,Station Rd,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
181748,Station Rd,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.0
181748,Station Rd,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
181748,Station Rd,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
181748,Station Rd,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
181748,Station Rd,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
181748,Station Rd,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,3.57
181748,Station Rd,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,7.03
181748,Station Rd,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,10.14
181748,Station Rd,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,31.2
181748,Station Rd,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,34.7
181748,Station Rd,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,43.6
181748,Station Rd,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
181748,Station Rd,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
181748,Station Rd,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
181748,Station Rd,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,17.0
181748,Station Rd,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
181748,Station Rd,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
181748,Station Rd,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
181748,Station Rd,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
181748,Station Rd,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,23.8
181748,Station Rd,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
181748,Station Rd,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
181748,Station Rd,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
181748,Station Rd,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.85
181748,Station Rd,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
181748,Station Rd,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
181748,Station Rd,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
181748,Station Rd,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
181748,Station Rd,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
181748,Station Rd,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181748,Station Rd,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,3.65
181748,Station Rd,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,7.81
181748,Station Rd,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,10.12
181748,Station Rd,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,30.6
181748,Station Rd,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,19.5
181748,Station Rd,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,37.2
181748,Station Rd,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
181748,Station Rd,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
181748,Station Rd,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.23
181748,Station Rd,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
181748,Station Rd,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,19.1
181748,Station Rd,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181748,Station Rd,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
181748,Station Rd,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
181748,Station Rd,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
181748,Station Rd,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.79
181748,Station Rd,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,21.0
181748,Station Rd,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
181748,Station Rd,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
181748,Station Rd,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.85
181748,Station Rd,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
181748,Station Rd,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
181748,Station Rd,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
181748,Station Rd,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
181748,Station Rd,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
181748,Station Rd,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,5.13
181748,Station Rd,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,8.97
181748,Station Rd,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,9.35
181748,Station Rd,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,25.0
181748,Station Rd,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
181748,Station Rd,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,40.4
181748,Station Rd,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,41.2
181748,Station Rd,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
181748,Station Rd,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.42
181748,Station Rd,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
181748,Station Rd,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,22.2
181748,Station Rd,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
181748,Station Rd,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
181748,Station Rd,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
181748,Station Rd,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
181748,Station Rd,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
181748,Station Rd,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
181748,Station Rd,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181748,Station Rd,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
181748,Station Rd,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.87
181748,Station Rd,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
181748,Station Rd,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.02
181748,Station Rd,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
181748,Station Rd,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
181748,Station Rd,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
181748,Station Rd,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,6.51
181748,Station Rd,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,10.0
181748,Station Rd,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,6.22
181748,Station Rd,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,20.0
181748,Station Rd,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
181748,Station Rd,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
181748,Station Rd,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,29.1
181748,Station Rd,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
181748,Station Rd,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.42
181748,Station Rd,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
181748,Station Rd,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,24.2
181748,Station Rd,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181748,Station Rd,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
181748,Station Rd,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
181748,Station Rd,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
181748,Station Rd,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.54
181748,Station Rd,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
181748,Station Rd,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181748,Station Rd,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
181748,Station Rd,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.89
181748,Station Rd,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
181748,Station Rd,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.03
181748,Station Rd,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
181748,Station Rd,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
181748,Station Rd,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
181748,Station Rd,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
181748,Station Rd,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,3.83
181748,Station Rd,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,8.95
181748,Station Rd,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,6.21
181748,Station Rd,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,24.2
181748,Station Rd,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
181748,Station Rd,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,29.5
181748,Station Rd,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
181748,Station Rd,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.07
181748,Station Rd,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
181748,Station Rd,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,20.0
181748,Station Rd,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
181748,Station Rd,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
181748,Station Rd,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
181748,Station Rd,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
181748,Station Rd,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
181748,Station Rd,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.61
181748,Station Rd,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181748,Station Rd,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
181748,Station Rd,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.87
181748,Station Rd,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
181748,Station Rd,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.04
181748,Station Rd,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
181748,Station Rd,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
181748,Station Rd,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
181748,Station Rd,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
181748,Station Rd,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,3.6
181748,Station Rd,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,7.53
181748,Station Rd,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,6.62
181748,Station Rd,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,22.1
181748,Station Rd,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,19.2
181748,Station Rd,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,35.7
181748,Station Rd,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,30.5
181748,Station Rd,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
181748,Station Rd,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.79
181748,Station Rd,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
181748,Station Rd,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,23.0
181748,Station Rd,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
181748,Station Rd,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
181748,Station Rd,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
181748,Station Rd,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
181748,Station Rd,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.8
181748,Station Rd,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,10.7
181748,Station Rd,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
181748,Station Rd,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
181748,Station Rd,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.89
181748,Station Rd,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
181748,Station Rd,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.05
181748,Station Rd,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
181748,Station Rd,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
181748,Station Rd,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
181748,Station Rd,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,3.25
181748,Station Rd,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,8.23
181748,Station Rd,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,6.39
181748,Station Rd,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,23.2
181748,Station Rd,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,18.8
181748,Station Rd,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.6
181748,Station Rd,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,29.2
181748,Station Rd,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
181748,Station Rd,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
181748,Station Rd,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
181748,Station Rd,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
181748,Station Rd,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181748,Station Rd,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
181748,Station Rd,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
181748,Station Rd,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
181748,Station Rd,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
181748,Station Rd,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
181748,Station Rd,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
181748,Station Rd,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
181748,Station Rd,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.95
181748,Station Rd,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
181748,Station Rd,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.08
181748,Station Rd,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
181748,Station Rd,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
181748,Station Rd,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
181748,Station Rd,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,3.65
181748,Station Rd,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,8.2
181748,Station Rd,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,6.83
181748,Station Rd,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,22.8
181748,Station Rd,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,37.9
181748,Station Rd,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,30.9
181748,Station Rd,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
181748,Station Rd,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
181748,Station Rd,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
181748,Station Rd,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
181748,Station Rd,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
181748,Station Rd,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
181748,Station Rd,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
181748,Station Rd,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.95
181748,Station Rd,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
181748,Station Rd,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
181748,Station Rd,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
181748,Station Rd,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
181748,Station Rd,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.95
181748,Station Rd,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
181748,Station Rd,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.1
181748,Station Rd,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
181748,Station Rd,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.99
181748,Station Rd,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
181748,Station Rd,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,3.84
181748,Station Rd,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,4.83
181748,Station Rd,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,6.6
181748,Station Rd,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,18.0
181748,Station Rd,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,19.7
181748,Station Rd,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,26.0
181748,Station Rd,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,30.4
181748,Station Rd,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
181748,Station Rd,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
181748,Station Rd,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
181748,Station Rd,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181748,Station Rd,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
181748,Station Rd,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
181748,Station Rd,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
181748,Station Rd,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
181748,Station Rd,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.64
181748,Station Rd,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181748,Station Rd,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
181748,Station Rd,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.93
181748,Station Rd,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
181748,Station Rd,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.1
181748,Station Rd,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
181748,Station Rd,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
181748,Station Rd,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
181748,Station Rd,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
181748,Station Rd,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,3.82
181748,Station Rd,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,5.18
181748,Station Rd,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,6.21
181748,Station Rd,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,17.4
181748,Station Rd,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,19.8
181748,Station Rd,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,27.8
181748,Station Rd,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,29.4
181748,Station Rd,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
181748,Station Rd,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
181748,Station Rd,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
181748,Station Rd,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,9.4
181748,Station Rd,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
181748,Station Rd,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
181748,Station Rd,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
181748,Station Rd,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
181748,Station Rd,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
181748,Station Rd,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
181748,Station Rd,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
181748,Station Rd,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
181748,Station Rd,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.08
181748,Station Rd,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
181748,Station Rd,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
181748,Station Rd,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,3.85
181748,Station Rd,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,3.97
181748,Station Rd,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,5.99
181748,Station Rd,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,16.4
181748,Station Rd,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,20.2
181748,Station Rd,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,23.2
181748,Station Rd,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,29.0
181748,Station Rd,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
181748,Station Rd,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
181748,Station Rd,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
181748,Station Rd,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
181748,Station Rd,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
181748,Station Rd,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
181748,Station Rd,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
181748,Station Rd,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,8.6
181748,Station Rd,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
181748,Station Rd,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
181748,Station Rd,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.94
181748,Station Rd,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
181748,Station Rd,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.07
181748,Station Rd,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
181748,Station Rd,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.99
181748,Station Rd,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
181748,Station Rd,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
181748,Station Rd,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,3.83
181748,Station Rd,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,4.11
181748,Station Rd,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,5.98
181748,Station Rd,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,15.4
181748,Station Rd,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,20.8
181748,Station Rd,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,23.1
181748,Station Rd,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,28.8
181748,Station Rd,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
181748,Station Rd,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
181748,Station Rd,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
181748,Station Rd,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181748,Station Rd,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
181748,Station Rd,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
181748,Station Rd,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
181748,Station Rd,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.48
181748,Station Rd,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,8.5
181748,Station Rd,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181748,Station Rd,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
181748,Station Rd,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.95
181748,Station Rd,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
181748,Station Rd,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.07
181748,Station Rd,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
181748,Station Rd,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
181748,Station Rd,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
181748,Station Rd,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,3.41
181748,Station Rd,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,4.34
181748,Station Rd,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,6.05
181748,Station Rd,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,16.5
181748,Station Rd,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,29.2
181748,Station Rd,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
181748,Station Rd,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
181748,Station Rd,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
181748,Station Rd,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181748,Station Rd,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
181748,Station Rd,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
181748,Station Rd,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
181748,Station Rd,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.33
181748,Station Rd,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,19.0
181748,Station Rd,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
181748,Station Rd,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
181748,Station Rd,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
181748,Station Rd,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
181748,Station Rd,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.08
181748,Station Rd,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
181748,Station Rd,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
181748,Station Rd,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
181748,Station Rd,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,3.47
181748,Station Rd,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,3.94
181748,Station Rd,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,8.98
181748,Station Rd,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,26.0
181748,Station Rd,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,19.3
181748,Station Rd,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,40.4
181748,Station Rd,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
181748,Station Rd,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
181748,Station Rd,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
181748,Station Rd,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
