Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
181748,Station Rd,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
181748,Station Rd,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
181748,Station Rd,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
181748,Station Rd,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
181748,Station Rd,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181748,Station Rd,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
181748,Station Rd,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.01
181748,Station Rd,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
181748,Station Rd,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.12
181748,Station Rd,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
181748,Station Rd,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
181748,Station Rd,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
181748,Station Rd,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,3.61
181748,Station Rd,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,3.68
181748,Station Rd,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,7.04
181748,Station Rd,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,20.3
181748,Station Rd,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,33.1
181748,Station Rd,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
181748,Station Rd,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
181748,Station Rd,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
181748,Station Rd,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181748,Station Rd,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
181748,Station Rd,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
181748,Station Rd,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
181748,Station Rd,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
181748,Station Rd,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
181748,Station Rd,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
181748,Station Rd,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.96
181748,Station Rd,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
181748,Station Rd,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.11
181748,Station Rd,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
181748,Station Rd,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
181748,Station Rd,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
181748,Station Rd,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
181748,Station Rd,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,3.97
181748,Station Rd,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,4.14
181748,Station Rd,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,6.15
181748,Station Rd,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,15.9
181748,Station Rd,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,20.9
181748,Station Rd,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,24.0
181748,Station Rd,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,29.5
181748,Station Rd,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
181748,Station Rd,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
181748,Station Rd,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
181748,Station Rd,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181748,Station Rd,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
181748,Station Rd,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
181748,Station Rd,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
181748,Station Rd,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.5
181748,Station Rd,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,7.6
181748,Station Rd,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181748,Station Rd,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
181748,Station Rd,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
181748,Station Rd,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
181748,Station Rd,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.11
181748,Station Rd,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
181748,Station Rd,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
181748,Station Rd,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
181748,Station Rd,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181748,Station Rd,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,3.75
181748,Station Rd,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,4.34
181748,Station Rd,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,6.37
181748,Station Rd,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,16.5
181748,Station Rd,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,20.4
181748,Station Rd,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,24.3
181748,Station Rd,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,30.0
181748,Station Rd,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
181748,Station Rd,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
181748,Station Rd,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
181748,Station Rd,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181748,Station Rd,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
181748,Station Rd,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
181748,Station Rd,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
181748,Station Rd,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.21
181748,Station Rd,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
181748,Station Rd,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
181748,Station Rd,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
181748,Station Rd,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.94
181748,Station Rd,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
181748,Station Rd,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.09
181748,Station Rd,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
181748,Station Rd,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
181748,Station Rd,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
181748,Station Rd,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181748,Station Rd,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,5.23
181748,Station Rd,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,4.34
181748,Station Rd,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,9.69
181748,Station Rd,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,23.9
181748,Station Rd,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,25.7
181748,Station Rd,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,25.3
181748,Station Rd,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
181748,Station Rd,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
181748,Station Rd,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
181748,Station Rd,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
181748,Station Rd,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
181748,Station Rd,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181748,Station Rd,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
181748,Station Rd,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
181748,Station Rd,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.25
181748,Station Rd,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,19.8
181748,Station Rd,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181748,Station Rd,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
181748,Station Rd,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.98
181748,Station Rd,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
181748,Station Rd,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.1
181748,Station Rd,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
181748,Station Rd,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
181748,Station Rd,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
181748,Station Rd,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
181748,Station Rd,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,3.7
181748,Station Rd,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,4.4
181748,Station Rd,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,9.95
181748,Station Rd,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,27.3
181748,Station Rd,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,19.9
181748,Station Rd,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,25.1
181748,Station Rd,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
181748,Station Rd,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
181748,Station Rd,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
181748,Station Rd,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
181748,Station Rd,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
181748,Station Rd,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
181748,Station Rd,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
181748,Station Rd,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
181748,Station Rd,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,9.0
181748,Station Rd,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
181748,Station Rd,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
181748,Station Rd,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
181748,Station Rd,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.06
181748,Station Rd,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
181748,Station Rd,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
181748,Station Rd,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
181748,Station Rd,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181748,Station Rd,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,3.8
181748,Station Rd,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,4.4
181748,Station Rd,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,6.36
181748,Station Rd,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,18.2
181748,Station Rd,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,19.8
181748,Station Rd,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,24.7
181748,Station Rd,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,28.8
181748,Station Rd,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
181748,Station Rd,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
181748,Station Rd,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
181748,Station Rd,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181748,Station Rd,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
181748,Station Rd,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
181748,Station Rd,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
181748,Station Rd,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
181748,Station Rd,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
181748,Station Rd,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
181748,Station Rd,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181748,Station Rd,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.96
181748,Station Rd,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
181748,Station Rd,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
181748,Station Rd,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
181748,Station Rd,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
181748,Station Rd,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
181748,Station Rd,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,3.32
181748,Station Rd,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,4.0
181748,Station Rd,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,6.28
181748,Station Rd,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,19.1
181748,Station Rd,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,19.0
181748,Station Rd,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,23.9
181748,Station Rd,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,28.8
181748,Station Rd,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
181748,Station Rd,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.09
181748,Station Rd,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
181748,Station Rd,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,24.3
181748,Station Rd,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181748,Station Rd,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
181748,Station Rd,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
181748,Station Rd,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
181748,Station Rd,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181748,Station Rd,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.0
181748,Station Rd,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
181748,Station Rd,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.06
181748,Station Rd,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
181748,Station Rd,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
181748,Station Rd,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
181748,Station Rd,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,3.77
181748,Station Rd,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,8.87
181748,Station Rd,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,2.23
181748,Station Rd,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,34.0
181748,Station Rd,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,21.9
181748,Station Rd,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,39.9
181748,Station Rd,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
181748,Station Rd,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
181748,Station Rd,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
181748,Station Rd,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,14.7
181748,Station Rd,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
181748,Station Rd,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
181748,Station Rd,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
181748,Station Rd,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
181748,Station Rd,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
181748,Station Rd,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
181748,Station Rd,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
181748,Station Rd,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.0
181748,Station Rd,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
181748,Station Rd,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.06
181748,Station Rd,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
181748,Station Rd,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
181748,Station Rd,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
181748,Station Rd,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,3.42
181748,Station Rd,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,5.49
181748,Station Rd,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,2.12
181748,Station Rd,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,23.4
181748,Station Rd,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,20.4
181748,Station Rd,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,27.5
181748,Station Rd,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
181748,Station Rd,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
181748,Station Rd,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
181748,Station Rd,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
181748,Station Rd,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
181748,Station Rd,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
181748,Station Rd,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
181748,Station Rd,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181748,Station Rd,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.05
181748,Station Rd,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
181748,Station Rd,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.08
181748,Station Rd,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
181748,Station Rd,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
181748,Station Rd,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
181748,Station Rd,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,4.11
181748,Station Rd,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,4.69
181748,Station Rd,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,2.26
181748,Station Rd,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,19.5
181748,Station Rd,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,21.3
181748,Station Rd,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,24.3
181748,Station Rd,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
181748,Station Rd,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
181748,Station Rd,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
181748,Station Rd,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181748,Station Rd,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181748,Station Rd,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
181748,Station Rd,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
181748,Station Rd,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
181748,Station Rd,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
181748,Station Rd,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,8.0
181748,Station Rd,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
181748,Station Rd,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
181748,Station Rd,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.03
181748,Station Rd,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
181748,Station Rd,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.1
181748,Station Rd,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
181748,Station Rd,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
181748,Station Rd,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
181748,Station Rd,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181748,Station Rd,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,4.16
181748,Station Rd,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,5.57
181748,Station Rd,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,5.6
181748,Station Rd,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,19.9
181748,Station Rd,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,28.5
181748,Station Rd,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,27.0
181748,Station Rd,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
181748,Station Rd,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
181748,Station Rd,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
181748,Station Rd,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181748,Station Rd,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
181748,Station Rd,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
181748,Station Rd,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
181748,Station Rd,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
181748,Station Rd,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
181748,Station Rd,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
181748,Station Rd,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
181748,Station Rd,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
181748,Station Rd,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.98
181748,Station Rd,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
181748,Station Rd,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.07
181748,Station Rd,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
181748,Station Rd,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
181748,Station Rd,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
181748,Station Rd,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181748,Station Rd,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,4.17
181748,Station Rd,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,6.21
181748,Station Rd,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,5.43
181748,Station Rd,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,22.4
181748,Station Rd,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
181748,Station Rd,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,26.7
181748,Station Rd,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
181748,Station Rd,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
181748,Station Rd,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
181748,Station Rd,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,21.5
181748,Station Rd,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
181748,Station Rd,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
181748,Station Rd,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
181748,Station Rd,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
181748,Station Rd,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
181748,Station Rd,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,16.4
181748,Station Rd,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
181748,Station Rd,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
181748,Station Rd,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.96
181748,Station Rd,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
181748,Station Rd,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.02
181748,Station Rd,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
181748,Station Rd,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
181748,Station Rd,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,8.15
181748,Station Rd,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,8.75
181748,Station Rd,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,2.11
181748,Station Rd,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,36.2
181748,Station Rd,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,36.7
181748,Station Rd,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,40.1
181748,Station Rd,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
181748,Station Rd,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
181748,Station Rd,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,21.0
181748,Station Rd,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181748,Station Rd,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
181748,Station Rd,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
181748,Station Rd,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
181748,Station Rd,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
181748,Station Rd,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,12.3
181748,Station Rd,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
181748,Station Rd,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
181748,Station Rd,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
181748,Station Rd,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
181748,Station Rd,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.95
181748,Station Rd,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
181748,Station Rd,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
181748,Station Rd,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
181748,Station Rd,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,5.96
181748,Station Rd,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,7.85
181748,Station Rd,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,2.85
181748,Station Rd,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,31.8
181748,Station Rd,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,28.4
181748,Station Rd,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,37.1
181748,Station Rd,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
181748,Station Rd,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
181748,Station Rd,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
181748,Station Rd,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181748,Station Rd,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
181748,Station Rd,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
181748,Station Rd,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
181748,Station Rd,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
181748,Station Rd,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
181748,Station Rd,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,21.2
181748,Station Rd,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
181748,Station Rd,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
181748,Station Rd,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
181748,Station Rd,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.99
181748,Station Rd,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
181748,Station Rd,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
181748,Station Rd,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
181748,Station Rd,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,8.24
181748,Station Rd,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,6.07
181748,Station Rd,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,3.62
181748,Station Rd,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,30.7
181748,Station Rd,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,41.7
181748,Station Rd,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,30.9
181748,Station Rd,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,20.2
181748,Station Rd,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
181748,Station Rd,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
181748,Station Rd,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
181748,Station Rd,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,19.2
181748,Station Rd,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
181748,Station Rd,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.2
181748,Station Rd,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
181748,Station Rd,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
181748,Station Rd,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,37.3
181748,Station Rd,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
181748,Station Rd,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
181748,Station Rd,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
181748,Station Rd,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.91
181748,Station Rd,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
181748,Station Rd,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.95
181748,Station Rd,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
181748,Station Rd,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
181748,Station Rd,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181748,Station Rd,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,15.88
181748,Station Rd,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,8.09
181748,Station Rd,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,3.07
181748,Station Rd,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,45.9
181748,Station Rd,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
181748,Station Rd,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
181748,Station Rd,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,19.6
181748,Station Rd,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
181748,Station Rd,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
181748,Station Rd,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
181748,Station Rd,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
181748,Station Rd,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
181748,Station Rd,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181748,Station Rd,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
181748,Station Rd,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
181748,Station Rd,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
181748,Station Rd,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
181748,Station Rd,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,8.8
181748,Station Rd,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
181748,Station Rd,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
181748,Station Rd,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.89
181748,Station Rd,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
181748,Station Rd,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
181748,Station Rd,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
181748,Station Rd,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
181748,Station Rd,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181748,Station Rd,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181748,Station Rd,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
