Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,4.48
181748,Station Rd,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,5.89
181748,Station Rd,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,2.9
181748,Station Rd,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,21.2
181748,Station Rd,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,25.3
181748,Station Rd,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,30.3
181748,Station Rd,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,18.1
181748,Station Rd,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
181748,Station Rd,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
181748,Station Rd,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
181748,Station Rd,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181748,Station Rd,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
181748,Station Rd,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
181748,Station Rd,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
181748,Station Rd,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
181748,Station Rd,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
181748,Station Rd,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
181748,Station Rd,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.91
181748,Station Rd,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
181748,Station Rd,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
181748,Station Rd,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
181748,Station Rd,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
181748,Station Rd,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
181748,Station Rd,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
181748,Station Rd,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,5.35
181748,Station Rd,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,5.53
181748,Station Rd,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,2.64
181748,Station Rd,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,20.1
181748,Station Rd,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,29.0
181748,Station Rd,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
181748,Station Rd,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
181748,Station Rd,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
181748,Station Rd,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181748,Station Rd,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
181748,Station Rd,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
181748,Station Rd,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
181748,Station Rd,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
181748,Station Rd,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
181748,Station Rd,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
181748,Station Rd,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
181748,Station Rd,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.85
181748,Station Rd,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
181748,Station Rd,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
181748,Station Rd,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
181748,Station Rd,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
181748,Station Rd,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181748,Station Rd,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,5.08
181748,Station Rd,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,5.51
181748,Station Rd,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,2.75
181748,Station Rd,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,20.0
181748,Station Rd,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,25.6
181748,Station Rd,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,29.7
181748,Station Rd,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
181748,Station Rd,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
181748,Station Rd,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
181748,Station Rd,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181748,Station Rd,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181748,Station Rd,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
181748,Station Rd,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
181748,Station Rd,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
181748,Station Rd,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
181748,Station Rd,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,8.5
181748,Station Rd,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181748,Station Rd,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
181748,Station Rd,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.81
181748,Station Rd,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
181748,Station Rd,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
181748,Station Rd,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
181748,Station Rd,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
181748,Station Rd,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
181748,Station Rd,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181748,Station Rd,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,4.78
181748,Station Rd,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,5.77
181748,Station Rd,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,3.19
181748,Station Rd,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,21.9
181748,Station Rd,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,25.3
181748,Station Rd,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,29.8
181748,Station Rd,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,18.4
181748,Station Rd,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
181748,Station Rd,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
181748,Station Rd,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
181748,Station Rd,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,19.2
181748,Station Rd,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
181748,Station Rd,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
181748,Station Rd,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
181748,Station Rd,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
181748,Station Rd,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
181748,Station Rd,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,8.5
181748,Station Rd,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
181748,Station Rd,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
181748,Station Rd,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
181748,Station Rd,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
181748,Station Rd,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
181748,Station Rd,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
181748,Station Rd,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
181748,Station Rd,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
181748,Station Rd,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,6.66
181748,Station Rd,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,6.67
181748,Station Rd,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,3.43
181748,Station Rd,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,26.2
181748,Station Rd,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,35.1
181748,Station Rd,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,33.5
181748,Station Rd,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,18.9
181748,Station Rd,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.52
181748,Station Rd,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.11
181748,Station Rd,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
181748,Station Rd,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,31.2
181748,Station Rd,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
181748,Station Rd,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
181748,Station Rd,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
181748,Station Rd,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
181748,Station Rd,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
181748,Station Rd,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
181748,Station Rd,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
181748,Station Rd,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
181748,Station Rd,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
181748,Station Rd,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
181748,Station Rd,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
181748,Station Rd,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
181748,Station Rd,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
181748,Station Rd,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
181748,Station Rd,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
181748,Station Rd,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,13.32
181748,Station Rd,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,8.44
181748,Station Rd,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,3.74
181748,Station Rd,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,38.4
181748,Station Rd,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,59.2
181748,Station Rd,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,39.8
181748,Station Rd,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,19.7
181748,Station Rd,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
181748,Station Rd,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
181748,Station Rd,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
181748,Station Rd,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
181748,Station Rd,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
181748,Station Rd,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
181748,Station Rd,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
181748,Station Rd,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
181748,Station Rd,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
181748,Station Rd,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
181748,Station Rd,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
181748,Station Rd,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
181748,Station Rd,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
181748,Station Rd,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
181748,Station Rd,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
181748,Station Rd,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
181748,Station Rd,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
181748,Station Rd,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,6.62
181748,Station Rd,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,7.79
181748,Station Rd,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,7.39
181748,Station Rd,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,24.0
181748,Station Rd,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
181748,Station Rd,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,37.9
181748,Station Rd,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,33.0
181748,Station Rd,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
181748,Station Rd,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.85
181748,Station Rd,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
181748,Station Rd,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,22.6
181748,Station Rd,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
181748,Station Rd,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
181748,Station Rd,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
181748,Station Rd,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
181748,Station Rd,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
181748,Station Rd,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
181748,Station Rd,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
181748,Station Rd,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
181748,Station Rd,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
181748,Station Rd,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
181748,Station Rd,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
181748,Station Rd,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
181748,Station Rd,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
181748,Station Rd,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181748,Station Rd,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,8.09
181748,Station Rd,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,10.83
181748,Station Rd,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,5.23
181748,Station Rd,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,29.2
181748,Station Rd,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,36.9
181748,Station Rd,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,49.3
181748,Station Rd,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,24.9
181748,Station Rd,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.05
181748,Station Rd,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.6
181748,Station Rd,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
181748,Station Rd,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,24.0
181748,Station Rd,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
181748,Station Rd,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
181748,Station Rd,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
181748,Station Rd,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
181748,Station Rd,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
181748,Station Rd,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
181748,Station Rd,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
181748,Station Rd,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
181748,Station Rd,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
181748,Station Rd,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
181748,Station Rd,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
181748,Station Rd,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
181748,Station Rd,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
181748,Station Rd,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
181748,Station Rd,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,8.84
181748,Station Rd,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,11.1
181748,Station Rd,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,3.3
181748,Station Rd,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,34.1
181748,Station Rd,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,39.9
181748,Station Rd,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
181748,Station Rd,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,18.7
181748,Station Rd,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
181748,Station Rd,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
181748,Station Rd,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
181748,Station Rd,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
181748,Station Rd,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
181748,Station Rd,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
181748,Station Rd,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
181748,Station Rd,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
181748,Station Rd,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
181748,Station Rd,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
181748,Station Rd,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
181748,Station Rd,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
181748,Station Rd,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
181748,Station Rd,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
181748,Station Rd,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
181748,Station Rd,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
181748,Station Rd,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
181748,Station Rd,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
181748,Station Rd,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
181748,Station Rd,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,7.21
181748,Station Rd,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,8.08
181748,Station Rd,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,3.19
181748,Station Rd,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,26.7
181748,Station Rd,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
181748,Station Rd,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,38.9
181748,Station Rd,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
181748,Station Rd,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
181748,Station Rd,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
181748,Station Rd,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181748,Station Rd,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
181748,Station Rd,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
181748,Station Rd,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
181748,Station Rd,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
181748,Station Rd,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
181748,Station Rd,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
181748,Station Rd,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
181748,Station Rd,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
181748,Station Rd,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
181748,Station Rd,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
181748,Station Rd,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
181748,Station Rd,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
181748,Station Rd,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
181748,Station Rd,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
181748,Station Rd,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,7.54
181748,Station Rd,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,8.38
181748,Station Rd,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,6.81
181748,Station Rd,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,25.0
181748,Station Rd,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,34.4
181748,Station Rd,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,40.8
181748,Station Rd,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,32.6
181748,Station Rd,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
181748,Station Rd,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
181748,Station Rd,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
181748,Station Rd,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.36
181748,Station Rd,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
181748,Station Rd,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,25.8
181748,Station Rd,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
181748,Station Rd,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
181748,Station Rd,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
181748,Station Rd,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
181748,Station Rd,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
181748,Station Rd,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
181748,Station Rd,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
181748,Station Rd,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
181748,Station Rd,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
181748,Station Rd,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
181748,Station Rd,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
181748,Station Rd,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
181748,Station Rd,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
181748,Station Rd,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
181748,Station Rd,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
181748,Station Rd,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,7.59
181748,Station Rd,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,10.77
181748,Station Rd,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,3.6
181748,Station Rd,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,34.6
181748,Station Rd,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,34.6
181748,Station Rd,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
181748,Station Rd,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,20.0
181748,Station Rd,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
181748,Station Rd,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
181748,Station Rd,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
181748,Station Rd,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,21.0
181748,Station Rd,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
181748,Station Rd,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
181748,Station Rd,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
181748,Station Rd,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
181748,Station Rd,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.44
181748,Station Rd,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,12.5
181748,Station Rd,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
181748,Station Rd,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
181748,Station Rd,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
181748,Station Rd,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
181748,Station Rd,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
181748,Station Rd,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
181748,Station Rd,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
181748,Station Rd,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
181748,Station Rd,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
181748,Station Rd,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,6.32
181748,Station Rd,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,10.39
181748,Station Rd,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,4.74
181748,Station Rd,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,31.0
181748,Station Rd,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
181748,Station Rd,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,48.3
181748,Station Rd,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,24.2
181748,Station Rd,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.67
181748,Station Rd,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
181748,Station Rd,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
181748,Station Rd,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,27.2
181748,Station Rd,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
181748,Station Rd,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
181748,Station Rd,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
181748,Station Rd,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
181748,Station Rd,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.35
181748,Station Rd,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
181748,Station Rd,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
181748,Station Rd,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
181748,Station Rd,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
181748,Station Rd,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
181748,Station Rd,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
181748,Station Rd,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
181748,Station Rd,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
181748,Station Rd,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
181748,Station Rd,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
181748,Station Rd,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
181748,Station Rd,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,11.56
181748,Station Rd,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,10.04
181748,Station Rd,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,5.53
181748,Station Rd,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,34.7
181748,Station Rd,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
181748,Station Rd,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
181748,Station Rd,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,28.0
181748,Station Rd,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.52
181748,Station Rd,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
181748,Station Rd,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
181748,Station Rd,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,27.5
181748,Station Rd,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
181748,Station Rd,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
181748,Station Rd,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
181748,Station Rd,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.74
181748,Station Rd,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
181748,Station Rd,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
181748,Station Rd,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
181748,Station Rd,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
181748,Station Rd,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
181748,Station Rd,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
181748,Station Rd,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
181748,Station Rd,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
181748,Station Rd,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
181748,Station Rd,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
181748,Station Rd,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,13.4
181748,Station Rd,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,10.38
181748,Station Rd,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,4.84
181748,Station Rd,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,36.8
181748,Station Rd,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
181748,Station Rd,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,47.9
181748,Station Rd,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,24.6
181748,Station Rd,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
181748,Station Rd,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.77
181748,Station Rd,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
181748,Station Rd,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
181748,Station Rd,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
181748,Station Rd,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
181748,Station Rd,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
181748,Station Rd,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
181748,Station Rd,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
181748,Station Rd,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
181748,Station Rd,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
181748,Station Rd,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
181748,Station Rd,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
181748,Station Rd,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
181748,Station Rd,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
181748,Station Rd,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
181748,Station Rd,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
181748,Station Rd,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
181748,Station Rd,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
181748,Station Rd,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
181748,Station Rd,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,10.38
181748,Station Rd,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,8.07
181748,Station Rd,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,3.27
181748,Station Rd,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,32.7
181748,Station Rd,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
181748,Station Rd,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,38.7
181748,Station Rd,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,20.0
181748,Station Rd,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
181748,Station Rd,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
181748,Station Rd,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
181748,Station Rd,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
181748,Station Rd,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
181748,Station Rd,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
181748,Station Rd,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
181748,Station Rd,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
181748,Station Rd,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
181748,Station Rd,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
181748,Station Rd,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
181748,Station Rd,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
181748,Station Rd,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
181748,Station Rd,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
181748,Station Rd,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
181748,Station Rd,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
181748,Station Rd,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
181748,Station Rd,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
181748,Station Rd,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
181748,Station Rd,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
181748,Station Rd,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
181748,Station Rd,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,10.85
181748,Station Rd,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,10.86
181748,Station Rd,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,3.2
181748,Station Rd,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,35.6
181748,Station Rd,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,47.1
181748,Station Rd,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,49.9
181748,Station Rd,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,19.5
181748,Station Rd,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
181748,Station Rd,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
181748,Station Rd,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
181748,Station Rd,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
181748,Station Rd,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,19.8
181748,Station Rd,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
181748,Station Rd,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
181748,Station Rd,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
181748,Station Rd,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
