Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
181748,Station Rd,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
181748,Station Rd,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
181748,Station Rd,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
181748,Station Rd,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
181748,Station Rd,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
181748,Station Rd,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
181748,Station Rd,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
181748,Station Rd,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
181748,Station Rd,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
181748,Station Rd,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
181748,Station Rd,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,8.01
181748,Station Rd,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,9.68
181748,Station Rd,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,3.36
181748,Station Rd,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,30.3
181748,Station Rd,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
181748,Station Rd,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,45.6
181748,Station Rd,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,19.9
181748,Station Rd,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
181748,Station Rd,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.42
181748,Station Rd,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
181748,Station Rd,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
181748,Station Rd,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,21.6
181748,Station Rd,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
181748,Station Rd,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
181748,Station Rd,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
181748,Station Rd,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
181748,Station Rd,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
181748,Station Rd,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
181748,Station Rd,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181748,Station Rd,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
181748,Station Rd,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
181748,Station Rd,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
181748,Station Rd,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
181748,Station Rd,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
181748,Station Rd,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181748,Station Rd,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,8.42
181748,Station Rd,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,10.16
181748,Station Rd,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,2.91
181748,Station Rd,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,31.5
181748,Station Rd,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,37.7
181748,Station Rd,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,46.9
181748,Station Rd,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,18.3
181748,Station Rd,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
181748,Station Rd,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.04
181748,Station Rd,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,23.2
181748,Station Rd,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
181748,Station Rd,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
181748,Station Rd,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
181748,Station Rd,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.13
181748,Station Rd,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
181748,Station Rd,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
181748,Station Rd,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
181748,Station Rd,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
181748,Station Rd,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
181748,Station Rd,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
181748,Station Rd,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
181748,Station Rd,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
181748,Station Rd,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
181748,Station Rd,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
181748,Station Rd,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
181748,Station Rd,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,9.31
181748,Station Rd,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,12.68
181748,Station Rd,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,3.4
181748,Station Rd,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,37.1
181748,Station Rd,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
181748,Station Rd,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
181748,Station Rd,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,20.3
181748,Station Rd,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
181748,Station Rd,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
181748,Station Rd,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.39
181748,Station Rd,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
181748,Station Rd,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,24.7
181748,Station Rd,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
181748,Station Rd,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
181748,Station Rd,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
181748,Station Rd,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
181748,Station Rd,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
181748,Station Rd,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
181748,Station Rd,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,19.4
181748,Station Rd,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
181748,Station Rd,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
181748,Station Rd,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
181748,Station Rd,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
181748,Station Rd,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
181748,Station Rd,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
181748,Station Rd,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
181748,Station Rd,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,10.17
181748,Station Rd,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,14.53
181748,Station Rd,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,4.06
181748,Station Rd,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,42.0
181748,Station Rd,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,45.5
181748,Station Rd,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,64.4
181748,Station Rd,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,22.0
181748,Station Rd,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
181748,Station Rd,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
181748,Station Rd,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.96
181748,Station Rd,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
181748,Station Rd,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
181748,Station Rd,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
181748,Station Rd,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
181748,Station Rd,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
181748,Station Rd,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
181748,Station Rd,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
181748,Station Rd,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
181748,Station Rd,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
181748,Station Rd,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
181748,Station Rd,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
181748,Station Rd,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
181748,Station Rd,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
181748,Station Rd,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
181748,Station Rd,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
181748,Station Rd,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,7.67
181748,Station Rd,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,15.11
181748,Station Rd,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,7.14
181748,Station Rd,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,42.2
181748,Station Rd,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,34.3
181748,Station Rd,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
181748,Station Rd,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,33.6
181748,Station Rd,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
181748,Station Rd,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
181748,Station Rd,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
181748,Station Rd,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
181748,Station Rd,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
181748,Station Rd,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
181748,Station Rd,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
181748,Station Rd,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
181748,Station Rd,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
181748,Station Rd,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
181748,Station Rd,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
181748,Station Rd,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
181748,Station Rd,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
181748,Station Rd,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
181748,Station Rd,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
181748,Station Rd,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
181748,Station Rd,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
181748,Station Rd,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
181748,Station Rd,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
181748,Station Rd,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181748,Station Rd,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,7.26
181748,Station Rd,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,13.1
181748,Station Rd,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,7.54
181748,Station Rd,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,35.0
181748,Station Rd,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,32.7
181748,Station Rd,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,58.0
181748,Station Rd,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,35.9
181748,Station Rd,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
181748,Station Rd,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.22
181748,Station Rd,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.51
181748,Station Rd,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
181748,Station Rd,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,32.1
181748,Station Rd,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
181748,Station Rd,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
181748,Station Rd,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
181748,Station Rd,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
181748,Station Rd,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.15
181748,Station Rd,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
181748,Station Rd,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
181748,Station Rd,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181748,Station Rd,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
181748,Station Rd,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
181748,Station Rd,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
181748,Station Rd,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
181748,Station Rd,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,9.21
181748,Station Rd,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,15.65
181748,Station Rd,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,4.57
181748,Station Rd,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,44.8
181748,Station Rd,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
181748,Station Rd,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
181748,Station Rd,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,24.1
181748,Station Rd,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.83
181748,Station Rd,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
181748,Station Rd,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
181748,Station Rd,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
181748,Station Rd,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
181748,Station Rd,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
181748,Station Rd,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
181748,Station Rd,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
181748,Station Rd,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
181748,Station Rd,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.39
181748,Station Rd,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
181748,Station Rd,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
181748,Station Rd,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
181748,Station Rd,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
181748,Station Rd,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
181748,Station Rd,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
181748,Station Rd,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,7.72
181748,Station Rd,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,10.18
181748,Station Rd,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,4.33
181748,Station Rd,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,27.1
181748,Station Rd,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,34.1
181748,Station Rd,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,45.7
181748,Station Rd,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,21.7
181748,Station Rd,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
181748,Station Rd,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
181748,Station Rd,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
181748,Station Rd,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,16.9
181748,Station Rd,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
181748,Station Rd,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
181748,Station Rd,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
181748,Station Rd,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
181748,Station Rd,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
181748,Station Rd,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
181748,Station Rd,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
181748,Station Rd,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
181748,Station Rd,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
181748,Station Rd,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
181748,Station Rd,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
181748,Station Rd,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
181748,Station Rd,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,8.49
181748,Station Rd,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,7.64
181748,Station Rd,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,2.34
181748,Station Rd,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,27.1
181748,Station Rd,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
181748,Station Rd,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,36.3
181748,Station Rd,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.54
181748,Station Rd,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.7
181748,Station Rd,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
181748,Station Rd,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,24.8
181748,Station Rd,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
181748,Station Rd,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
181748,Station Rd,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
181748,Station Rd,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
181748,Station Rd,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
181748,Station Rd,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
181748,Station Rd,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
181748,Station Rd,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
181748,Station Rd,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
181748,Station Rd,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
181748,Station Rd,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
181748,Station Rd,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
181748,Station Rd,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
181748,Station Rd,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,12.05
181748,Station Rd,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,8.39
181748,Station Rd,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,5.64
181748,Station Rd,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,31.8
181748,Station Rd,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
181748,Station Rd,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,38.4
181748,Station Rd,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,27.1
181748,Station Rd,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
181748,Station Rd,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
181748,Station Rd,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.3
181748,Station Rd,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
181748,Station Rd,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
181748,Station Rd,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,16.3
181748,Station Rd,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
181748,Station Rd,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
181748,Station Rd,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
181748,Station Rd,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
181748,Station Rd,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
181748,Station Rd,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.67
181748,Station Rd,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
181748,Station Rd,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
181748,Station Rd,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
181748,Station Rd,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
181748,Station Rd,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
181748,Station Rd,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
181748,Station Rd,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
181748,Station Rd,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,9.3
181748,Station Rd,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,8.15
181748,Station Rd,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,10.59
181748,Station Rd,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,27.0
181748,Station Rd,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,41.7
181748,Station Rd,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,37.4
181748,Station Rd,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
181748,Station Rd,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
181748,Station Rd,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
181748,Station Rd,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.19
181748,Station Rd,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
181748,Station Rd,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,27.1
181748,Station Rd,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
181748,Station Rd,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
181748,Station Rd,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181748,Station Rd,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
181748,Station Rd,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
181748,Station Rd,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
181748,Station Rd,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
181748,Station Rd,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
181748,Station Rd,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
181748,Station Rd,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
181748,Station Rd,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
181748,Station Rd,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
181748,Station Rd,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
181748,Station Rd,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,6.64
181748,Station Rd,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,12.07
181748,Station Rd,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,8.59
181748,Station Rd,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,34.1
181748,Station Rd,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,32.0
181748,Station Rd,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
181748,Station Rd,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
181748,Station Rd,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
181748,Station Rd,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
181748,Station Rd,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.95
181748,Station Rd,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.38
181748,Station Rd,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,32.2
181748,Station Rd,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
181748,Station Rd,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
181748,Station Rd,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
181748,Station Rd,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
181748,Station Rd,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.3
181748,Station Rd,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,15.9
181748,Station Rd,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
181748,Station Rd,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
181748,Station Rd,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
181748,Station Rd,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
181748,Station Rd,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
181748,Station Rd,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
181748,Station Rd,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
181748,Station Rd,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,6.16
181748,Station Rd,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,12.34
181748,Station Rd,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,6.68
181748,Station Rd,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,34.0
181748,Station Rd,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
181748,Station Rd,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
181748,Station Rd,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,31.2
181748,Station Rd,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
181748,Station Rd,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.37
181748,Station Rd,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
181748,Station Rd,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,22.4
181748,Station Rd,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
181748,Station Rd,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
181748,Station Rd,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
181748,Station Rd,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
181748,Station Rd,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.9
181748,Station Rd,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,19.4
181748,Station Rd,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
181748,Station Rd,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
181748,Station Rd,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
181748,Station Rd,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
181748,Station Rd,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
181748,Station Rd,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
181748,Station Rd,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
181748,Station Rd,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
181748,Station Rd,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
181748,Station Rd,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
181748,Station Rd,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,9.79
181748,Station Rd,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,9.54
181748,Station Rd,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,7.95
181748,Station Rd,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,27.3
181748,Station Rd,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,44.9
181748,Station Rd,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
181748,Station Rd,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,36.6
181748,Station Rd,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
181748,Station Rd,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.51
181748,Station Rd,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
181748,Station Rd,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,20.5
181748,Station Rd,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
181748,Station Rd,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
181748,Station Rd,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
181748,Station Rd,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
181748,Station Rd,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
181748,Station Rd,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.27
181748,Station Rd,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
181748,Station Rd,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
181748,Station Rd,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
181748,Station Rd,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
181748,Station Rd,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
181748,Station Rd,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
181748,Station Rd,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
181748,Station Rd,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
181748,Station Rd,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181748,Station Rd,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
181748,Station Rd,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,10.0
181748,Station Rd,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,9.63
181748,Station Rd,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,7.38
181748,Station Rd,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,25.4
181748,Station Rd,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,43.7
181748,Station Rd,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,45.2
181748,Station Rd,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,34.1
181748,Station Rd,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
181748,Station Rd,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.84
181748,Station Rd,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.76
181748,Station Rd,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
181748,Station Rd,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,24.6
181748,Station Rd,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
181748,Station Rd,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
181748,Station Rd,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181748,Station Rd,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
181748,Station Rd,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
181748,Station Rd,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.1
181748,Station Rd,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
181748,Station Rd,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
181748,Station Rd,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
181748,Station Rd,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
181748,Station Rd,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
181748,Station Rd,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
181748,Station Rd,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,10.12
181748,Station Rd,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,11.84
181748,Station Rd,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,7.69
181748,Station Rd,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,29.5
181748,Station Rd,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,45.3
181748,Station Rd,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
181748,Station Rd,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,35.6
181748,Station Rd,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.81
181748,Station Rd,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.2
181748,Station Rd,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
181748,Station Rd,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,43.0
181748,Station Rd,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
181748,Station Rd,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.3
181748,Station Rd,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
181748,Station Rd,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
181748,Station Rd,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
181748,Station Rd,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
181748,Station Rd,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
181748,Station Rd,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
181748,Station Rd,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
181748,Station Rd,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
181748,Station Rd,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
181748,Station Rd,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
181748,Station Rd,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
181748,Station Rd,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
181748,Station Rd,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181748,Station Rd,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,9.75
181748,Station Rd,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,15.27
181748,Station Rd,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,4.26
181748,Station Rd,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,47.5
181748,Station Rd,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
181748,Station Rd,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,67.5
181748,Station Rd,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,23.0
