Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
181748,Station Rd,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.43
181748,Station Rd,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
181748,Station Rd,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,31.1
181748,Station Rd,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
181748,Station Rd,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
181748,Station Rd,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
181748,Station Rd,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
181748,Station Rd,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
181748,Station Rd,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
181748,Station Rd,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
181748,Station Rd,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
181748,Station Rd,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
181748,Station Rd,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
181748,Station Rd,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
181748,Station Rd,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
181748,Station Rd,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
181748,Station Rd,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
181748,Station Rd,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
181748,Station Rd,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
181748,Station Rd,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,9.77
181748,Station Rd,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,11.89
181748,Station Rd,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,1.57
181748,Station Rd,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,43.9
181748,Station Rd,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
181748,Station Rd,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
181748,Station Rd,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
181748,Station Rd,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
181748,Station Rd,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.59
181748,Station Rd,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,26.0
181748,Station Rd,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
181748,Station Rd,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
181748,Station Rd,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
181748,Station Rd,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
181748,Station Rd,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.03
181748,Station Rd,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
181748,Station Rd,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
181748,Station Rd,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
181748,Station Rd,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
181748,Station Rd,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
181748,Station Rd,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
181748,Station Rd,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
181748,Station Rd,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
181748,Station Rd,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
181748,Station Rd,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
181748,Station Rd,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,5.35
181748,Station Rd,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,11.43
181748,Station Rd,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,1.92
181748,Station Rd,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,39.3
181748,Station Rd,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,25.8
181748,Station Rd,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
181748,Station Rd,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
181748,Station Rd,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
181748,Station Rd,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
181748,Station Rd,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.0
181748,Station Rd,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,26.7
181748,Station Rd,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
181748,Station Rd,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
181748,Station Rd,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
181748,Station Rd,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
181748,Station Rd,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
181748,Station Rd,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
181748,Station Rd,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
181748,Station Rd,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
181748,Station Rd,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
181748,Station Rd,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
181748,Station Rd,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
181748,Station Rd,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
181748,Station Rd,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
181748,Station Rd,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181748,Station Rd,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,8.13
181748,Station Rd,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,7.69
181748,Station Rd,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,0.83
181748,Station Rd,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,31.0
181748,Station Rd,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
181748,Station Rd,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,37.8
181748,Station Rd,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,13.1
181748,Station Rd,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
181748,Station Rd,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
181748,Station Rd,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
181748,Station Rd,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.56
181748,Station Rd,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
181748,Station Rd,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
181748,Station Rd,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
181748,Station Rd,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
181748,Station Rd,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
181748,Station Rd,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
181748,Station Rd,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
181748,Station Rd,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
181748,Station Rd,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
181748,Station Rd,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
181748,Station Rd,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
181748,Station Rd,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181748,Station Rd,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,5.08
181748,Station Rd,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,7.23
181748,Station Rd,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,0.19
181748,Station Rd,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,32.1
181748,Station Rd,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,27.3
181748,Station Rd,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,35.4
181748,Station Rd,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,12.6
181748,Station Rd,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
181748,Station Rd,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
181748,Station Rd,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-3.39
181748,Station Rd,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,31.0
181748,Station Rd,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
181748,Station Rd,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.12
181748,Station Rd,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
181748,Station Rd,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
181748,Station Rd,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
181748,Station Rd,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
181748,Station Rd,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
181748,Station Rd,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
181748,Station Rd,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
181748,Station Rd,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,6.51
181748,Station Rd,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,5.63
181748,Station Rd,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,-2.41
181748,Station Rd,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,35.4
181748,Station Rd,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
181748,Station Rd,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,30.7
181748,Station Rd,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
181748,Station Rd,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
181748,Station Rd,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.7
181748,Station Rd,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,27.2
181748,Station Rd,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
181748,Station Rd,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.18
181748,Station Rd,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
181748,Station Rd,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
181748,Station Rd,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
181748,Station Rd,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
181748,Station Rd,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
181748,Station Rd,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
181748,Station Rd,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
181748,Station Rd,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181748,Station Rd,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,5.99
181748,Station Rd,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,4.79
181748,Station Rd,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,-0.98
181748,Station Rd,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,30.1
181748,Station Rd,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,28.0
181748,Station Rd,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,28.2
181748,Station Rd,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,14.1
181748,Station Rd,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
181748,Station Rd,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
181748,Station Rd,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.6
181748,Station Rd,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,17.4
181748,Station Rd,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
181748,Station Rd,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
181748,Station Rd,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
181748,Station Rd,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
181748,Station Rd,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.73
181748,Station Rd,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
181748,Station Rd,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
181748,Station Rd,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
181748,Station Rd,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
181748,Station Rd,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
181748,Station Rd,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
181748,Station Rd,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
181748,Station Rd,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,2.87
181748,Station Rd,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,4.95
181748,Station Rd,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,2.13
181748,Station Rd,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,24.5
181748,Station Rd,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,18.6
181748,Station Rd,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,29.7
181748,Station Rd,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,18.6
181748,Station Rd,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
181748,Station Rd,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
181748,Station Rd,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
181748,Station Rd,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-3.88
181748,Station Rd,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,23.1
181748,Station Rd,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181748,Station Rd,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
181748,Station Rd,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
181748,Station Rd,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.63
181748,Station Rd,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
181748,Station Rd,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.31
181748,Station Rd,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
181748,Station Rd,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
181748,Station Rd,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
181748,Station Rd,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
181748,Station Rd,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
181748,Station Rd,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
181748,Station Rd,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,2.35
181748,Station Rd,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,2.67
181748,Station Rd,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,-4.19
181748,Station Rd,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,30.1
181748,Station Rd,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,16.5
181748,Station Rd,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,21.8
181748,Station Rd,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,21.2
181748,Station Rd,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
181748,Station Rd,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
181748,Station Rd,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
181748,Station Rd,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-3.72
181748,Station Rd,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,26.5
181748,Station Rd,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181748,Station Rd,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
181748,Station Rd,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
181748,Station Rd,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
181748,Station Rd,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.25
181748,Station Rd,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
181748,Station Rd,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.14
181748,Station Rd,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
181748,Station Rd,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
181748,Station Rd,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
181748,Station Rd,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
181748,Station Rd,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
181748,Station Rd,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
181748,Station Rd,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,3.77
181748,Station Rd,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,4.22
181748,Station Rd,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,-3.86
181748,Station Rd,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,34.3
181748,Station Rd,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,20.3
181748,Station Rd,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,24.9
181748,Station Rd,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,20.4
181748,Station Rd,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
181748,Station Rd,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
181748,Station Rd,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
181748,Station Rd,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-4.84
181748,Station Rd,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,26.0
181748,Station Rd,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
181748,Station Rd,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
181748,Station Rd,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
181748,Station Rd,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
181748,Station Rd,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.98
181748,Station Rd,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
181748,Station Rd,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.27
181748,Station Rd,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,9.3
181748,Station Rd,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
181748,Station Rd,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
181748,Station Rd,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
181748,Station Rd,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
181748,Station Rd,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
181748,Station Rd,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
181748,Station Rd,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
181748,Station Rd,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,2.24
181748,Station Rd,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,2.38
181748,Station Rd,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,-4.58
181748,Station Rd,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,30.6
181748,Station Rd,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,14.6
181748,Station Rd,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,20.3
181748,Station Rd,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,22.9
181748,Station Rd,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
181748,Station Rd,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.5
181748,Station Rd,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-5.01
181748,Station Rd,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,24.9
181748,Station Rd,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
181748,Station Rd,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
181748,Station Rd,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
181748,Station Rd,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181748,Station Rd,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.63
181748,Station Rd,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
181748,Station Rd,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
181748,Station Rd,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
181748,Station Rd,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
181748,Station Rd,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
181748,Station Rd,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
181748,Station Rd,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
181748,Station Rd,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
181748,Station Rd,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,2.2
181748,Station Rd,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,0.29
181748,Station Rd,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,-4.0
181748,Station Rd,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,28.3
181748,Station Rd,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,16.3
181748,Station Rd,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,16.5
181748,Station Rd,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,20.6
181748,Station Rd,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
181748,Station Rd,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
181748,Station Rd,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-5.06
181748,Station Rd,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,27.4
181748,Station Rd,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
181748,Station Rd,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
181748,Station Rd,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
181748,Station Rd,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
181748,Station Rd,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.26
181748,Station Rd,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.62
181748,Station Rd,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.61
181748,Station Rd,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,7.8
181748,Station Rd,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
181748,Station Rd,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
181748,Station Rd,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
181748,Station Rd,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
181748,Station Rd,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
181748,Station Rd,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
181748,Station Rd,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,1.89
181748,Station Rd,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,0.37
181748,Station Rd,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,-4.45
181748,Station Rd,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,29.5
181748,Station Rd,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,15.8
181748,Station Rd,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,15.9
181748,Station Rd,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,22.0
181748,Station Rd,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
181748,Station Rd,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.52
181748,Station Rd,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-6.43
181748,Station Rd,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,34.3
181748,Station Rd,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181748,Station Rd,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
181748,Station Rd,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
181748,Station Rd,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181748,Station Rd,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.55
181748,Station Rd,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
181748,Station Rd,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.94
181748,Station Rd,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181748,Station Rd,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
181748,Station Rd,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
181748,Station Rd,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
181748,Station Rd,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,1.96
181748,Station Rd,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,2.87
181748,Station Rd,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,-7.37
181748,Station Rd,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,42.1
181748,Station Rd,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,15.1
181748,Station Rd,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,21.5
181748,Station Rd,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,32.2
181748,Station Rd,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
181748,Station Rd,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.03
181748,Station Rd,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-5.79
181748,Station Rd,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,26.2
181748,Station Rd,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
181748,Station Rd,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
181748,Station Rd,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
181748,Station Rd,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.92
181748,Station Rd,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
181748,Station Rd,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.25
181748,Station Rd,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
181748,Station Rd,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
181748,Station Rd,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
181748,Station Rd,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
181748,Station Rd,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
181748,Station Rd,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
181748,Station Rd,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
181748,Station Rd,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
181748,Station Rd,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,2.07
181748,Station Rd,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,-1.58
181748,Station Rd,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,-6.04
181748,Station Rd,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,30.2
181748,Station Rd,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,14.6
181748,Station Rd,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,18.7
181748,Station Rd,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,27.6
181748,Station Rd,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
181748,Station Rd,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.64
181748,Station Rd,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-6.02
181748,Station Rd,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,27.7
181748,Station Rd,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
181748,Station Rd,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
181748,Station Rd,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.74
181748,Station Rd,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
181748,Station Rd,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.22
181748,Station Rd,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
181748,Station Rd,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
181748,Station Rd,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
181748,Station Rd,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
181748,Station Rd,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
181748,Station Rd,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
181748,Station Rd,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181748,Station Rd,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,2.27
181748,Station Rd,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,0.07
181748,Station Rd,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,-5.8
181748,Station Rd,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,32.9
181748,Station Rd,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,16.5
181748,Station Rd,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,22.2
181748,Station Rd,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,26.5
181748,Station Rd,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
181748,Station Rd,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
181748,Station Rd,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.02
181748,Station Rd,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-4.51
181748,Station Rd,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,26.8
181748,Station Rd,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
181748,Station Rd,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
181748,Station Rd,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.53
181748,Station Rd,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
181748,Station Rd,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.58
181748,Station Rd,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,8.0
181748,Station Rd,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
181748,Station Rd,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
181748,Station Rd,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
181748,Station Rd,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
181748,Station Rd,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
181748,Station Rd,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
181748,Station Rd,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,3.28
181748,Station Rd,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,1.52
181748,Station Rd,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,-5.09
181748,Station Rd,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,32.1
181748,Station Rd,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,18.7
181748,Station Rd,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,23.7
181748,Station Rd,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
181748,Station Rd,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
181748,Station Rd,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-3.54
181748,Station Rd,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,23.9
181748,Station Rd,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
181748,Station Rd,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
181748,Station Rd,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
181748,Station Rd,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
181748,Station Rd,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
181748,Station Rd,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.52
181748,Station Rd,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,12.6
181748,Station Rd,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
181748,Station Rd,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
181748,Station Rd,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
