Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
181748,Station Rd,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
181748,Station Rd,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
181748,Station Rd,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
181748,Station Rd,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,5.28
181748,Station Rd,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,0.91
181748,Station Rd,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,-4.05
181748,Station Rd,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,33.8
181748,Station Rd,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,26.1
181748,Station Rd,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,18.3
181748,Station Rd,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,20.6
181748,Station Rd,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
181748,Station Rd,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.1
181748,Station Rd,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-4.17
181748,Station Rd,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
181748,Station Rd,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
181748,Station Rd,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
181748,Station Rd,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
181748,Station Rd,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
181748,Station Rd,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
181748,Station Rd,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.07
181748,Station Rd,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,12.3
181748,Station Rd,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
181748,Station Rd,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
181748,Station Rd,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
181748,Station Rd,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
181748,Station Rd,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
181748,Station Rd,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,5.1
181748,Station Rd,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,1.29
181748,Station Rd,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,-4.1
181748,Station Rd,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,33.8
181748,Station Rd,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,24.1
181748,Station Rd,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,18.1
181748,Station Rd,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,22.3
181748,Station Rd,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
181748,Station Rd,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
181748,Station Rd,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
181748,Station Rd,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-4.61
181748,Station Rd,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
181748,Station Rd,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
181748,Station Rd,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
181748,Station Rd,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
181748,Station Rd,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
181748,Station Rd,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
181748,Station Rd,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
181748,Station Rd,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.58
181748,Station Rd,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,17.3
181748,Station Rd,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
181748,Station Rd,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
181748,Station Rd,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
181748,Station Rd,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
181748,Station Rd,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
181748,Station Rd,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181748,Station Rd,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,5.57
181748,Station Rd,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,1.05
181748,Station Rd,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,-5.19
181748,Station Rd,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,37.1
181748,Station Rd,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
181748,Station Rd,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,18.5
181748,Station Rd,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,24.9
181748,Station Rd,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
181748,Station Rd,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
181748,Station Rd,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.04
181748,Station Rd,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-3.8
181748,Station Rd,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,22.7
181748,Station Rd,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
181748,Station Rd,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
181748,Station Rd,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
181748,Station Rd,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
181748,Station Rd,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
181748,Station Rd,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.16
181748,Station Rd,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
181748,Station Rd,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
181748,Station Rd,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
181748,Station Rd,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
181748,Station Rd,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
181748,Station Rd,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
181748,Station Rd,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,4.95
181748,Station Rd,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,1.86
181748,Station Rd,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,-3.97
181748,Station Rd,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,32.5
181748,Station Rd,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
181748,Station Rd,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,19.4
181748,Station Rd,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,19.8
181748,Station Rd,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
181748,Station Rd,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
181748,Station Rd,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.3
181748,Station Rd,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-3.82
181748,Station Rd,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
181748,Station Rd,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
181748,Station Rd,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
181748,Station Rd,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
181748,Station Rd,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
181748,Station Rd,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
181748,Station Rd,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
181748,Station Rd,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
181748,Station Rd,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,7.9
181748,Station Rd,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
181748,Station Rd,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
181748,Station Rd,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
181748,Station Rd,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
181748,Station Rd,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
181748,Station Rd,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,3.53
181748,Station Rd,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,1.18
181748,Station Rd,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,-3.5
181748,Station Rd,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,25.7
181748,Station Rd,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,18.3
181748,Station Rd,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,19.5
181748,Station Rd,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,18.6
181748,Station Rd,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
181748,Station Rd,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
181748,Station Rd,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
181748,Station Rd,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
181748,Station Rd,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-3.06
181748,Station Rd,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,20.6
181748,Station Rd,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181748,Station Rd,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
181748,Station Rd,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
181748,Station Rd,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
181748,Station Rd,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
181748,Station Rd,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
181748,Station Rd,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
181748,Station Rd,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181748,Station Rd,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
181748,Station Rd,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
181748,Station Rd,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
181748,Station Rd,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
181748,Station Rd,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
181748,Station Rd,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
181748,Station Rd,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,5.25
181748,Station Rd,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,2.54
181748,Station Rd,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,-1.22
181748,Station Rd,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,26.3
181748,Station Rd,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,24.2
181748,Station Rd,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,20.2
181748,Station Rd,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,12.8
181748,Station Rd,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
181748,Station Rd,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.47
181748,Station Rd,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-3.14
181748,Station Rd,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,22.7
181748,Station Rd,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
181748,Station Rd,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
181748,Station Rd,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
181748,Station Rd,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.37
181748,Station Rd,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
181748,Station Rd,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
181748,Station Rd,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
181748,Station Rd,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
181748,Station Rd,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
181748,Station Rd,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
181748,Station Rd,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
181748,Station Rd,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,4.56
181748,Station Rd,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,1.6
181748,Station Rd,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,-1.3
181748,Station Rd,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,24.3
181748,Station Rd,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,22.9
181748,Station Rd,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,18.2
181748,Station Rd,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,12.8
181748,Station Rd,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
181748,Station Rd,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
181748,Station Rd,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.49
181748,Station Rd,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.24
181748,Station Rd,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
181748,Station Rd,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
181748,Station Rd,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
181748,Station Rd,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
181748,Station Rd,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
181748,Station Rd,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
181748,Station Rd,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
181748,Station Rd,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
181748,Station Rd,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
181748,Station Rd,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
181748,Station Rd,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
181748,Station Rd,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
181748,Station Rd,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,3.83
181748,Station Rd,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,2.39
181748,Station Rd,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,1.83
181748,Station Rd,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,20.5
181748,Station Rd,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,20.6
181748,Station Rd,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
181748,Station Rd,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
181748,Station Rd,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-3.66
181748,Station Rd,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
181748,Station Rd,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181748,Station Rd,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
181748,Station Rd,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
181748,Station Rd,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.14
181748,Station Rd,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
181748,Station Rd,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
181748,Station Rd,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
181748,Station Rd,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
181748,Station Rd,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
181748,Station Rd,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
181748,Station Rd,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
181748,Station Rd,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
181748,Station Rd,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
181748,Station Rd,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,3.19
181748,Station Rd,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,2.19
181748,Station Rd,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,-0.79
181748,Station Rd,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,20.0
181748,Station Rd,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,17.4
181748,Station Rd,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,19.8
181748,Station Rd,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,12.6
181748,Station Rd,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
181748,Station Rd,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
181748,Station Rd,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.11
181748,Station Rd,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-3.95
181748,Station Rd,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,25.9
181748,Station Rd,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
181748,Station Rd,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
181748,Station Rd,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
181748,Station Rd,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
181748,Station Rd,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.1
181748,Station Rd,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
181748,Station Rd,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
181748,Station Rd,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,8.3
181748,Station Rd,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
181748,Station Rd,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
181748,Station Rd,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
181748,Station Rd,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
181748,Station Rd,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
181748,Station Rd,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,3.83
181748,Station Rd,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,3.02
181748,Station Rd,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,-2.59
181748,Station Rd,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,27.8
181748,Station Rd,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,20.4
181748,Station Rd,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,22.6
181748,Station Rd,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
181748,Station Rd,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
181748,Station Rd,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.8
181748,Station Rd,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-4.15
181748,Station Rd,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,32.6
181748,Station Rd,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
181748,Station Rd,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
181748,Station Rd,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
181748,Station Rd,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
181748,Station Rd,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
181748,Station Rd,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
181748,Station Rd,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
181748,Station Rd,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181748,Station Rd,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181748,Station Rd,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
181748,Station Rd,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
181748,Station Rd,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
181748,Station Rd,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
181748,Station Rd,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
181748,Station Rd,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,7.3
181748,Station Rd,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,0.68
181748,Station Rd,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,-3.1
181748,Station Rd,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,40.5
181748,Station Rd,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,32.8
181748,Station Rd,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,18.9
181748,Station Rd,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,18.1
181748,Station Rd,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.14
181748,Station Rd,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.91
181748,Station Rd,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-4.48
181748,Station Rd,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,36.0
181748,Station Rd,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
181748,Station Rd,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
181748,Station Rd,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
181748,Station Rd,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
181748,Station Rd,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
181748,Station Rd,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
181748,Station Rd,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,15.9
181748,Station Rd,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
181748,Station Rd,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
181748,Station Rd,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
181748,Station Rd,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
181748,Station Rd,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
181748,Station Rd,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
181748,Station Rd,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,10.16
181748,Station Rd,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,1.17
181748,Station Rd,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,-3.01
181748,Station Rd,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,49.9
181748,Station Rd,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,43.7
181748,Station Rd,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,19.5
181748,Station Rd,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,17.8
181748,Station Rd,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.32
181748,Station Rd,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.71
181748,Station Rd,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-5.17
181748,Station Rd,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,40.8
181748,Station Rd,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
181748,Station Rd,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
181748,Station Rd,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
181748,Station Rd,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
181748,Station Rd,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
181748,Station Rd,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
181748,Station Rd,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,22.0
181748,Station Rd,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
181748,Station Rd,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
181748,Station Rd,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
181748,Station Rd,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
181748,Station Rd,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
181748,Station Rd,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,11.15
181748,Station Rd,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,-0.06
181748,Station Rd,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,-3.93
181748,Station Rd,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,58.4
181748,Station Rd,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
181748,Station Rd,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,16.1
181748,Station Rd,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,20.6
181748,Station Rd,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
181748,Station Rd,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.22
181748,Station Rd,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-5.39
181748,Station Rd,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,42.7
181748,Station Rd,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
181748,Station Rd,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
181748,Station Rd,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
181748,Station Rd,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
181748,Station Rd,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
181748,Station Rd,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
181748,Station Rd,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
181748,Station Rd,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
181748,Station Rd,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
181748,Station Rd,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
181748,Station Rd,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
181748,Station Rd,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
181748,Station Rd,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
181748,Station Rd,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,8.95
181748,Station Rd,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,-1.17
181748,Station Rd,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,-3.62
181748,Station Rd,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,51.8
181748,Station Rd,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,40.2
181748,Station Rd,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,19.6
181748,Station Rd,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
181748,Station Rd,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.8
181748,Station Rd,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.77
181748,Station Rd,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-4.28
181748,Station Rd,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,47.0
181748,Station Rd,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
181748,Station Rd,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
181748,Station Rd,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
181748,Station Rd,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
181748,Station Rd,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
181748,Station Rd,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,23.5
181748,Station Rd,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
181748,Station Rd,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
181748,Station Rd,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
181748,Station Rd,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
181748,Station Rd,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
181748,Station Rd,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,12.21
181748,Station Rd,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,-2.41
181748,Station Rd,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,-3.27
181748,Station Rd,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,65.9
181748,Station Rd,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,53.3
181748,Station Rd,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,21.0
181748,Station Rd,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,19.7
181748,Station Rd,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
181748,Station Rd,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
181748,Station Rd,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.44
181748,Station Rd,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-4.47
181748,Station Rd,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,43.5
181748,Station Rd,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
181748,Station Rd,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
181748,Station Rd,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
181748,Station Rd,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
181748,Station Rd,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
181748,Station Rd,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
181748,Station Rd,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.68
181748,Station Rd,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,27.8
181748,Station Rd,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
181748,Station Rd,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
181748,Station Rd,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
181748,Station Rd,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
181748,Station Rd,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
181748,Station Rd,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,12.39
181748,Station Rd,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,-3.42
181748,Station Rd,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,-3.79
181748,Station Rd,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,67.4
181748,Station Rd,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
181748,Station Rd,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,21.2
181748,Station Rd,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.14
181748,Station Rd,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.64
181748,Station Rd,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-3.09
181748,Station Rd,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,36.3
181748,Station Rd,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
181748,Station Rd,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
181748,Station Rd,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
181748,Station Rd,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
181748,Station Rd,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
181748,Station Rd,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.7
181748,Station Rd,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
181748,Station Rd,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
181748,Station Rd,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
181748,Station Rd,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
181748,Station Rd,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
181748,Station Rd,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
181748,Station Rd,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
181748,Station Rd,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,8.2
181748,Station Rd,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,-2.07
181748,Station Rd,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,-2.39
181748,Station Rd,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,45.6
181748,Station Rd,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
181748,Station Rd,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,19.5
181748,Station Rd,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
181748,Station Rd,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.99
181748,Station Rd,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.46
