Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,31.2
181748,Station Rd,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
181748,Station Rd,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
181748,Station Rd,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
181748,Station Rd,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
181748,Station Rd,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
181748,Station Rd,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
181748,Station Rd,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
181748,Station Rd,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
181748,Station Rd,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
181748,Station Rd,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
181748,Station Rd,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
181748,Station Rd,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
181748,Station Rd,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
181748,Station Rd,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,8.35
181748,Station Rd,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,1.89
181748,Station Rd,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,-1.77
181748,Station Rd,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,41.4
181748,Station Rd,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
181748,Station Rd,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,20.2
181748,Station Rd,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,21.0
181748,Station Rd,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
181748,Station Rd,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
181748,Station Rd,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.42
181748,Station Rd,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
181748,Station Rd,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,35.8
181748,Station Rd,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181748,Station Rd,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
181748,Station Rd,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
181748,Station Rd,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
181748,Station Rd,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
181748,Station Rd,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
181748,Station Rd,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
181748,Station Rd,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,19.8
181748,Station Rd,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
181748,Station Rd,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
181748,Station Rd,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
181748,Station Rd,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
181748,Station Rd,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
181748,Station Rd,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
181748,Station Rd,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,7.93
181748,Station Rd,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,2.57
181748,Station Rd,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,11.03
181748,Station Rd,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,42.4
181748,Station Rd,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,36.6
181748,Station Rd,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,22.1
181748,Station Rd,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
181748,Station Rd,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
181748,Station Rd,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
181748,Station Rd,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.09
181748,Station Rd,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.21
181748,Station Rd,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,22.0
181748,Station Rd,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181748,Station Rd,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
181748,Station Rd,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
181748,Station Rd,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
181748,Station Rd,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
181748,Station Rd,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
181748,Station Rd,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
181748,Station Rd,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
181748,Station Rd,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
181748,Station Rd,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
181748,Station Rd,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
181748,Station Rd,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,4.36
181748,Station Rd,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,0.97
181748,Station Rd,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,0.15
181748,Station Rd,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,26.9
181748,Station Rd,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,19.3
181748,Station Rd,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
181748,Station Rd,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
181748,Station Rd,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.51
181748,Station Rd,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-4.65
181748,Station Rd,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,26.0
181748,Station Rd,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
181748,Station Rd,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
181748,Station Rd,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
181748,Station Rd,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
181748,Station Rd,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
181748,Station Rd,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
181748,Station Rd,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
181748,Station Rd,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,15.5
181748,Station Rd,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
181748,Station Rd,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
181748,Station Rd,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
181748,Station Rd,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
181748,Station Rd,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
181748,Station Rd,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,4.9
181748,Station Rd,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,1.41
181748,Station Rd,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,-1.91
181748,Station Rd,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,29.4
181748,Station Rd,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,14.1
181748,Station Rd,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181748,Station Rd,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
181748,Station Rd,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.52
181748,Station Rd,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-3.42
181748,Station Rd,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
181748,Station Rd,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
181748,Station Rd,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
181748,Station Rd,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
181748,Station Rd,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
181748,Station Rd,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
181748,Station Rd,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
181748,Station Rd,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
181748,Station Rd,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
181748,Station Rd,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
181748,Station Rd,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
181748,Station Rd,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
181748,Station Rd,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
181748,Station Rd,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
181748,Station Rd,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,4.7
181748,Station Rd,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,2.84
181748,Station Rd,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,-2.6
181748,Station Rd,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,30.4
181748,Station Rd,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,23.7
181748,Station Rd,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,21.6
181748,Station Rd,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
181748,Station Rd,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
181748,Station Rd,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.41
181748,Station Rd,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-4.05
181748,Station Rd,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,22.8
181748,Station Rd,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
181748,Station Rd,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
181748,Station Rd,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
181748,Station Rd,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
181748,Station Rd,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.61
181748,Station Rd,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
181748,Station Rd,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
181748,Station Rd,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
181748,Station Rd,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
181748,Station Rd,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
181748,Station Rd,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
181748,Station Rd,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
181748,Station Rd,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
181748,Station Rd,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
181748,Station Rd,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
181748,Station Rd,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,2.32
181748,Station Rd,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,0.32
181748,Station Rd,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,-3.19
181748,Station Rd,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,25.2
181748,Station Rd,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,14.4
181748,Station Rd,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,19.7
181748,Station Rd,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
181748,Station Rd,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
181748,Station Rd,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.58
181748,Station Rd,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,-4.66
181748,Station Rd,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,27.6
181748,Station Rd,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
181748,Station Rd,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
181748,Station Rd,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
181748,Station Rd,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
181748,Station Rd,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
181748,Station Rd,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
181748,Station Rd,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
181748,Station Rd,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
181748,Station Rd,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
181748,Station Rd,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
181748,Station Rd,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
181748,Station Rd,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
181748,Station Rd,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
181748,Station Rd,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,3.35
181748,Station Rd,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,3.76
181748,Station Rd,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,-3.62
181748,Station Rd,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,33.5
181748,Station Rd,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,17.9
181748,Station Rd,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,27.5
181748,Station Rd,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,20.5
181748,Station Rd,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
181748,Station Rd,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
181748,Station Rd,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
181748,Station Rd,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
181748,Station Rd,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
181748,Station Rd,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
181748,Station Rd,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
181748,Station Rd,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.19
181748,Station Rd,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
181748,Station Rd,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
181748,Station Rd,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
181748,Station Rd,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
181748,Station Rd,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
181748,Station Rd,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
181748,Station Rd,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,4.27
181748,Station Rd,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,4.58
181748,Station Rd,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,4.1
181748,Station Rd,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,33.6
181748,Station Rd,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,35.7
181748,Station Rd,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,32.1
181748,Station Rd,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
181748,Station Rd,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
181748,Station Rd,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
181748,Station Rd,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,26.1
181748,Station Rd,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
181748,Station Rd,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
181748,Station Rd,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
181748,Station Rd,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
181748,Station Rd,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
181748,Station Rd,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
181748,Station Rd,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181748,Station Rd,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
181748,Station Rd,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
181748,Station Rd,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
181748,Station Rd,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
181748,Station Rd,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,6.53
181748,Station Rd,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,4.15
181748,Station Rd,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,6.01
181748,Station Rd,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,32.5
181748,Station Rd,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,30.6
181748,Station Rd,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,35.0
181748,Station Rd,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,33.0
181748,Station Rd,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.26
181748,Station Rd,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.08
181748,Station Rd,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.62
181748,Station Rd,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,30.8
181748,Station Rd,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
181748,Station Rd,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
181748,Station Rd,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
181748,Station Rd,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
181748,Station Rd,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
181748,Station Rd,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
181748,Station Rd,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
181748,Station Rd,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
181748,Station Rd,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
181748,Station Rd,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
181748,Station Rd,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,8.95
181748,Station Rd,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,3.7
181748,Station Rd,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,0.94
181748,Station Rd,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,37.8
181748,Station Rd,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,39.7
181748,Station Rd,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,26.7
181748,Station Rd,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
181748,Station Rd,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.13
181748,Station Rd,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-3.04
181748,Station Rd,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,28.8
181748,Station Rd,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
181748,Station Rd,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
181748,Station Rd,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
181748,Station Rd,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
181748,Station Rd,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
181748,Station Rd,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
181748,Station Rd,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
181748,Station Rd,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
181748,Station Rd,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
181748,Station Rd,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
181748,Station Rd,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
181748,Station Rd,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
181748,Station Rd,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,8.78
181748,Station Rd,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,1.06
181748,Station Rd,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,-0.55
181748,Station Rd,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,40.4
181748,Station Rd,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,39.9
181748,Station Rd,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,20.0
181748,Station Rd,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
181748,Station Rd,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.73
181748,Station Rd,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-3.42
181748,Station Rd,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,26.3
181748,Station Rd,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
181748,Station Rd,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
181748,Station Rd,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
181748,Station Rd,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
181748,Station Rd,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.08
181748,Station Rd,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
181748,Station Rd,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
181748,Station Rd,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
181748,Station Rd,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
181748,Station Rd,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
181748,Station Rd,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
181748,Station Rd,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
181748,Station Rd,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,2.93
181748,Station Rd,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,3.25
181748,Station Rd,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,-2.08
181748,Station Rd,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,30.8
181748,Station Rd,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,18.0
181748,Station Rd,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,28.2
181748,Station Rd,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
181748,Station Rd,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
181748,Station Rd,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.87
181748,Station Rd,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,-3.29
181748,Station Rd,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,26.7
181748,Station Rd,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181748,Station Rd,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
181748,Station Rd,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
181748,Station Rd,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181748,Station Rd,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.21
181748,Station Rd,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
181748,Station Rd,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
181748,Station Rd,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
181748,Station Rd,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
181748,Station Rd,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
181748,Station Rd,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
181748,Station Rd,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
181748,Station Rd,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
181748,Station Rd,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
181748,Station Rd,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,2.83
181748,Station Rd,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,3.42
181748,Station Rd,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,-2.07
181748,Station Rd,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,30.6
181748,Station Rd,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,17.5
181748,Station Rd,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,27.4
181748,Station Rd,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
181748,Station Rd,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.55
181748,Station Rd,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.38
181748,Station Rd,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,24.4
181748,Station Rd,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
181748,Station Rd,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
181748,Station Rd,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
181748,Station Rd,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
181748,Station Rd,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.86
181748,Station Rd,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
181748,Station Rd,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
181748,Station Rd,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,13.8
181748,Station Rd,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
181748,Station Rd,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
181748,Station Rd,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
181748,Station Rd,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
181748,Station Rd,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
181748,Station Rd,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
181748,Station Rd,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,2.2
181748,Station Rd,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,0.91
181748,Station Rd,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,1.02
181748,Station Rd,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,28.7
181748,Station Rd,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,15.9
181748,Station Rd,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,18.5
181748,Station Rd,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,26.6
181748,Station Rd,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
181748,Station Rd,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.82
181748,Station Rd,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
181748,Station Rd,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,29.1
181748,Station Rd,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181748,Station Rd,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
181748,Station Rd,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
181748,Station Rd,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181748,Station Rd,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
181748,Station Rd,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.33
181748,Station Rd,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
181748,Station Rd,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.64
181748,Station Rd,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
181748,Station Rd,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
181748,Station Rd,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181748,Station Rd,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
181748,Station Rd,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
181748,Station Rd,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
181748,Station Rd,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
181748,Station Rd,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,2.67
181748,Station Rd,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,-0.8
181748,Station Rd,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,6.25
181748,Station Rd,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,39.7
181748,Station Rd,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,16.9
181748,Station Rd,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,39.1
181748,Station Rd,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
181748,Station Rd,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.18
181748,Station Rd,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.79
181748,Station Rd,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,27.8
181748,Station Rd,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
181748,Station Rd,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
181748,Station Rd,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
181748,Station Rd,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
181748,Station Rd,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.03
181748,Station Rd,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
181748,Station Rd,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
181748,Station Rd,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
181748,Station Rd,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
181748,Station Rd,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
181748,Station Rd,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
181748,Station Rd,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
181748,Station Rd,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,3.97
181748,Station Rd,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,1.3
181748,Station Rd,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,-0.9
181748,Station Rd,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,29.8
181748,Station Rd,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,24.9
181748,Station Rd,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,12.1
181748,Station Rd,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
181748,Station Rd,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
181748,Station Rd,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.99
181748,Station Rd,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,-3.53
181748,Station Rd,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,24.7
181748,Station Rd,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181748,Station Rd,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
181748,Station Rd,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
181748,Station Rd,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.65
181748,Station Rd,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
181748,Station Rd,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
181748,Station Rd,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
181748,Station Rd,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
181748,Station Rd,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
181748,Station Rd,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
181748,Station Rd,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
181748,Station Rd,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
181748,Station Rd,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
