Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
181748,Station Rd,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,2.67
181748,Station Rd,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,0.01
181748,Station Rd,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,-1.74
181748,Station Rd,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,24.1
181748,Station Rd,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,15.4
181748,Station Rd,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
181748,Station Rd,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.94
181748,Station Rd,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,-3.24
181748,Station Rd,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,26.5
181748,Station Rd,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
181748,Station Rd,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
181748,Station Rd,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
181748,Station Rd,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.37
181748,Station Rd,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
181748,Station Rd,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
181748,Station Rd,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
181748,Station Rd,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
181748,Station Rd,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
181748,Station Rd,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
181748,Station Rd,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
181748,Station Rd,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
181748,Station Rd,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,3.07
181748,Station Rd,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,3.29
181748,Station Rd,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,-1.35
181748,Station Rd,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,28.5
181748,Station Rd,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,17.3
181748,Station Rd,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,12.0
181748,Station Rd,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
181748,Station Rd,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
181748,Station Rd,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
181748,Station Rd,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.29
181748,Station Rd,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,22.6
181748,Station Rd,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
181748,Station Rd,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
181748,Station Rd,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
181748,Station Rd,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.1
181748,Station Rd,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
181748,Station Rd,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
181748,Station Rd,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,18.9
181748,Station Rd,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
181748,Station Rd,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
181748,Station Rd,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
181748,Station Rd,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
181748,Station Rd,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
181748,Station Rd,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
181748,Station Rd,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,3.4
181748,Station Rd,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,7.16
181748,Station Rd,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,1.53
181748,Station Rd,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,32.4
181748,Station Rd,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,17.9
181748,Station Rd,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,37.6
181748,Station Rd,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
181748,Station Rd,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
181748,Station Rd,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
181748,Station Rd,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
181748,Station Rd,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
181748,Station Rd,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
181748,Station Rd,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
181748,Station Rd,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
181748,Station Rd,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.36
181748,Station Rd,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.85
181748,Station Rd,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
181748,Station Rd,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,25.4
181748,Station Rd,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
181748,Station Rd,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
181748,Station Rd,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
181748,Station Rd,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
181748,Station Rd,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
181748,Station Rd,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,4.13
181748,Station Rd,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,11.17
181748,Station Rd,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,1.79
181748,Station Rd,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,37.8
181748,Station Rd,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,21.6
181748,Station Rd,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
181748,Station Rd,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
181748,Station Rd,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.68
181748,Station Rd,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.24
181748,Station Rd,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
181748,Station Rd,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
181748,Station Rd,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
181748,Station Rd,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
181748,Station Rd,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.34
181748,Station Rd,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
181748,Station Rd,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
181748,Station Rd,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
181748,Station Rd,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
181748,Station Rd,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
181748,Station Rd,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
181748,Station Rd,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
181748,Station Rd,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
181748,Station Rd,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,5.32
181748,Station Rd,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,5.66
181748,Station Rd,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,2.4
181748,Station Rd,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,26.2
181748,Station Rd,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,29.0
181748,Station Rd,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,28.9
181748,Station Rd,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
181748,Station Rd,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
181748,Station Rd,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.72
181748,Station Rd,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.33
181748,Station Rd,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
181748,Station Rd,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
181748,Station Rd,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
181748,Station Rd,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
181748,Station Rd,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
181748,Station Rd,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
181748,Station Rd,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
181748,Station Rd,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
181748,Station Rd,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
181748,Station Rd,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,5.45
181748,Station Rd,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,4.51
181748,Station Rd,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,2.1
181748,Station Rd,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,24.8
181748,Station Rd,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,25.9
181748,Station Rd,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,27.1
181748,Station Rd,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
181748,Station Rd,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.56
181748,Station Rd,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.42
181748,Station Rd,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,27.6
181748,Station Rd,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
181748,Station Rd,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
181748,Station Rd,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
181748,Station Rd,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
181748,Station Rd,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
181748,Station Rd,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
181748,Station Rd,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
181748,Station Rd,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
181748,Station Rd,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
181748,Station Rd,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
181748,Station Rd,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
181748,Station Rd,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
181748,Station Rd,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
181748,Station Rd,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,7.55
181748,Station Rd,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,9.91
181748,Station Rd,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,3.66
181748,Station Rd,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,36.6
181748,Station Rd,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,33.8
181748,Station Rd,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
181748,Station Rd,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,21.2
181748,Station Rd,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
181748,Station Rd,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.58
181748,Station Rd,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
181748,Station Rd,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
181748,Station Rd,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,30.4
181748,Station Rd,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
181748,Station Rd,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
181748,Station Rd,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
181748,Station Rd,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
181748,Station Rd,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
181748,Station Rd,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
181748,Station Rd,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
181748,Station Rd,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
181748,Station Rd,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
181748,Station Rd,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
181748,Station Rd,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
181748,Station Rd,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
181748,Station Rd,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
181748,Station Rd,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
181748,Station Rd,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
181748,Station Rd,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,12.55
181748,Station Rd,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,6.87
181748,Station Rd,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,2.91
181748,Station Rd,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,39.9
181748,Station Rd,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
181748,Station Rd,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
181748,Station Rd,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
181748,Station Rd,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
181748,Station Rd,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.27
181748,Station Rd,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,18.3
181748,Station Rd,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
181748,Station Rd,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
181748,Station Rd,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
181748,Station Rd,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
181748,Station Rd,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
181748,Station Rd,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
181748,Station Rd,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
181748,Station Rd,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
181748,Station Rd,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
181748,Station Rd,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
181748,Station Rd,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
181748,Station Rd,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
181748,Station Rd,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,7.06
181748,Station Rd,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,2.34
181748,Station Rd,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,1.91
181748,Station Rd,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,27.4
181748,Station Rd,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,32.6
181748,Station Rd,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
181748,Station Rd,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
181748,Station Rd,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
181748,Station Rd,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181748,Station Rd,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
181748,Station Rd,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
181748,Station Rd,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
181748,Station Rd,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
181748,Station Rd,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
181748,Station Rd,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
181748,Station Rd,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
181748,Station Rd,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
181748,Station Rd,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
181748,Station Rd,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
181748,Station Rd,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,8.31
181748,Station Rd,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,2.9
181748,Station Rd,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,4.99
181748,Station Rd,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,26.4
181748,Station Rd,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
181748,Station Rd,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,20.9
181748,Station Rd,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,25.5
181748,Station Rd,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
181748,Station Rd,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
181748,Station Rd,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
181748,Station Rd,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
181748,Station Rd,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
181748,Station Rd,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
181748,Station Rd,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
181748,Station Rd,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
181748,Station Rd,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
181748,Station Rd,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
181748,Station Rd,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
181748,Station Rd,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
181748,Station Rd,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
181748,Station Rd,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
181748,Station Rd,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
181748,Station Rd,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,8.03
181748,Station Rd,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,1.8
181748,Station Rd,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,4.87
181748,Station Rd,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,29.5
181748,Station Rd,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
181748,Station Rd,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,19.9
181748,Station Rd,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,24.2
181748,Station Rd,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.65
181748,Station Rd,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
181748,Station Rd,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
181748,Station Rd,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,21.3
181748,Station Rd,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
181748,Station Rd,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
181748,Station Rd,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
181748,Station Rd,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
181748,Station Rd,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
181748,Station Rd,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
181748,Station Rd,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,14.7
181748,Station Rd,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
181748,Station Rd,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
181748,Station Rd,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
181748,Station Rd,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
181748,Station Rd,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,8.68
181748,Station Rd,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,8.43
181748,Station Rd,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,5.65
181748,Station Rd,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,26.6
181748,Station Rd,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,39.1
181748,Station Rd,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
181748,Station Rd,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,27.4
181748,Station Rd,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.52
181748,Station Rd,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
181748,Station Rd,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
181748,Station Rd,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,20.3
181748,Station Rd,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
181748,Station Rd,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
181748,Station Rd,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
181748,Station Rd,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
181748,Station Rd,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.4
181748,Station Rd,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
181748,Station Rd,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
181748,Station Rd,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,32.6
181748,Station Rd,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
181748,Station Rd,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
181748,Station Rd,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
181748,Station Rd,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
181748,Station Rd,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
181748,Station Rd,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181748,Station Rd,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,15.92
181748,Station Rd,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,5.06
181748,Station Rd,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,6.37
181748,Station Rd,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,49.4
181748,Station Rd,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
181748,Station Rd,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,28.2
181748,Station Rd,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,31.4
181748,Station Rd,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
181748,Station Rd,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
181748,Station Rd,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
181748,Station Rd,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
181748,Station Rd,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
181748,Station Rd,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
181748,Station Rd,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
181748,Station Rd,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
181748,Station Rd,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
181748,Station Rd,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
181748,Station Rd,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,11.7
181748,Station Rd,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
181748,Station Rd,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
181748,Station Rd,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
181748,Station Rd,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
181748,Station Rd,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
181748,Station Rd,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
181748,Station Rd,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,6.99
181748,Station Rd,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,4.69
181748,Station Rd,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,5.56
181748,Station Rd,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,22.5
181748,Station Rd,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
181748,Station Rd,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,27.4
181748,Station Rd,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,28.1
181748,Station Rd,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
181748,Station Rd,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
181748,Station Rd,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
181748,Station Rd,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
181748,Station Rd,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
181748,Station Rd,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
181748,Station Rd,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
181748,Station Rd,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
181748,Station Rd,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
181748,Station Rd,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
181748,Station Rd,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
181748,Station Rd,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
181748,Station Rd,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
181748,Station Rd,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
181748,Station Rd,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
181748,Station Rd,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181748,Station Rd,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,5.77
181748,Station Rd,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,2.78
181748,Station Rd,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,5.77
181748,Station Rd,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,20.2
181748,Station Rd,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,28.9
181748,Station Rd,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,22.6
181748,Station Rd,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,28.2
181748,Station Rd,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.36
181748,Station Rd,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
181748,Station Rd,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
181748,Station Rd,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,35.2
181748,Station Rd,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
181748,Station Rd,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
181748,Station Rd,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
181748,Station Rd,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
181748,Station Rd,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
181748,Station Rd,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
181748,Station Rd,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
181748,Station Rd,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
181748,Station Rd,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
181748,Station Rd,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
181748,Station Rd,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
181748,Station Rd,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
181748,Station Rd,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
181748,Station Rd,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
181748,Station Rd,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181748,Station Rd,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,11.08
181748,Station Rd,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,3.74
181748,Station Rd,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,4.63
181748,Station Rd,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,41.8
181748,Station Rd,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
181748,Station Rd,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,25.6
181748,Station Rd,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,23.4
181748,Station Rd,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.91
181748,Station Rd,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
181748,Station Rd,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
181748,Station Rd,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,39.3
181748,Station Rd,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.1
181748,Station Rd,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
181748,Station Rd,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
181748,Station Rd,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
181748,Station Rd,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
181748,Station Rd,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
181748,Station Rd,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
181748,Station Rd,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
181748,Station Rd,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
181748,Station Rd,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
181748,Station Rd,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
181748,Station Rd,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
181748,Station Rd,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,12.6
181748,Station Rd,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,2.21
181748,Station Rd,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,4.88
181748,Station Rd,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,46.0
181748,Station Rd,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
181748,Station Rd,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,20.2
181748,Station Rd,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,24.0
181748,Station Rd,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
181748,Station Rd,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
181748,Station Rd,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
181748,Station Rd,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181748,Station Rd,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
181748,Station Rd,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
181748,Station Rd,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
