Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
181748,Station Rd,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
181748,Station Rd,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
181748,Station Rd,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,6.0
181748,Station Rd,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
181748,Station Rd,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
181748,Station Rd,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
181748,Station Rd,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
181748,Station Rd,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
181748,Station Rd,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
181748,Station Rd,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
181748,Station Rd,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,5.36
181748,Station Rd,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,4.57
181748,Station Rd,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,4.88
181748,Station Rd,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,16.4
181748,Station Rd,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,25.8
181748,Station Rd,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,27.4
181748,Station Rd,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,24.4
181748,Station Rd,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
181748,Station Rd,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
181748,Station Rd,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
181748,Station Rd,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
181748,Station Rd,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181748,Station Rd,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
181748,Station Rd,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
181748,Station Rd,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
181748,Station Rd,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
181748,Station Rd,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
181748,Station Rd,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
181748,Station Rd,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
181748,Station Rd,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
181748,Station Rd,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
181748,Station Rd,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
181748,Station Rd,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
181748,Station Rd,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
181748,Station Rd,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181748,Station Rd,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,4.87
181748,Station Rd,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,3.1
181748,Station Rd,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,6.54
181748,Station Rd,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,21.6
181748,Station Rd,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
181748,Station Rd,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,31.5
181748,Station Rd,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
181748,Station Rd,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
181748,Station Rd,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
181748,Station Rd,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
181748,Station Rd,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
181748,Station Rd,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
181748,Station Rd,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
181748,Station Rd,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
181748,Station Rd,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,7.1
181748,Station Rd,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
181748,Station Rd,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
181748,Station Rd,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.78
181748,Station Rd,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
181748,Station Rd,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
181748,Station Rd,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
181748,Station Rd,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
181748,Station Rd,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
181748,Station Rd,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,5.28
181748,Station Rd,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,3.39
181748,Station Rd,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,3.17
181748,Station Rd,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,16.0
181748,Station Rd,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,26.2
181748,Station Rd,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,19.1
181748,Station Rd,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
181748,Station Rd,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
181748,Station Rd,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
181748,Station Rd,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
181748,Station Rd,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
181748,Station Rd,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
181748,Station Rd,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
181748,Station Rd,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
181748,Station Rd,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
181748,Station Rd,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
181748,Station Rd,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
181748,Station Rd,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
181748,Station Rd,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.82
181748,Station Rd,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
181748,Station Rd,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
181748,Station Rd,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
181748,Station Rd,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
181748,Station Rd,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
181748,Station Rd,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181748,Station Rd,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,5.37
181748,Station Rd,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,4.85
181748,Station Rd,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,1.95
181748,Station Rd,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,18.2
181748,Station Rd,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,26.1
181748,Station Rd,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,27.4
181748,Station Rd,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
181748,Station Rd,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
181748,Station Rd,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
181748,Station Rd,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181748,Station Rd,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
181748,Station Rd,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
181748,Station Rd,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
181748,Station Rd,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
181748,Station Rd,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
181748,Station Rd,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
181748,Station Rd,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181748,Station Rd,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.91
181748,Station Rd,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
181748,Station Rd,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
181748,Station Rd,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
181748,Station Rd,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
181748,Station Rd,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
181748,Station Rd,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
181748,Station Rd,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,5.36
181748,Station Rd,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,5.14
181748,Station Rd,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,2.47
181748,Station Rd,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,17.9
181748,Station Rd,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,26.0
181748,Station Rd,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
181748,Station Rd,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
181748,Station Rd,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
181748,Station Rd,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
181748,Station Rd,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
181748,Station Rd,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
181748,Station Rd,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
181748,Station Rd,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
181748,Station Rd,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
181748,Station Rd,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.87
181748,Station Rd,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
181748,Station Rd,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
181748,Station Rd,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
181748,Station Rd,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
181748,Station Rd,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
181748,Station Rd,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
181748,Station Rd,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,4.99
181748,Station Rd,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,4.03
181748,Station Rd,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,2.55
181748,Station Rd,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,15.2
181748,Station Rd,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,24.4
181748,Station Rd,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
181748,Station Rd,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
181748,Station Rd,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
181748,Station Rd,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
181748,Station Rd,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
181748,Station Rd,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
181748,Station Rd,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
181748,Station Rd,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
181748,Station Rd,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
181748,Station Rd,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
181748,Station Rd,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
181748,Station Rd,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
181748,Station Rd,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
181748,Station Rd,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
181748,Station Rd,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
181748,Station Rd,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
181748,Station Rd,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
181748,Station Rd,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,4.71
181748,Station Rd,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,4.9
181748,Station Rd,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,2.09
181748,Station Rd,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,16.6
181748,Station Rd,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,23.4
181748,Station Rd,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,26.7
181748,Station Rd,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
181748,Station Rd,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
181748,Station Rd,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
181748,Station Rd,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181748,Station Rd,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
181748,Station Rd,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
181748,Station Rd,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
181748,Station Rd,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
181748,Station Rd,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
181748,Station Rd,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
181748,Station Rd,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.83
181748,Station Rd,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
181748,Station Rd,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
181748,Station Rd,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
181748,Station Rd,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
181748,Station Rd,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
181748,Station Rd,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,4.72
181748,Station Rd,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,4.27
181748,Station Rd,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,2.01
181748,Station Rd,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,14.6
181748,Station Rd,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,23.3
181748,Station Rd,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,24.5
181748,Station Rd,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
181748,Station Rd,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
181748,Station Rd,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
181748,Station Rd,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,10.1
181748,Station Rd,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
181748,Station Rd,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
181748,Station Rd,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
181748,Station Rd,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
181748,Station Rd,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
181748,Station Rd,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,5.8
181748,Station Rd,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
181748,Station Rd,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.88
181748,Station Rd,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
181748,Station Rd,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
181748,Station Rd,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
181748,Station Rd,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
181748,Station Rd,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
181748,Station Rd,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,4.66
181748,Station Rd,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,4.49
181748,Station Rd,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,1.81
181748,Station Rd,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,15.5
181748,Station Rd,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,22.9
181748,Station Rd,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,24.6
181748,Station Rd,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
181748,Station Rd,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
181748,Station Rd,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
181748,Station Rd,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
181748,Station Rd,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181748,Station Rd,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
181748,Station Rd,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
181748,Station Rd,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
181748,Station Rd,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
181748,Station Rd,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
181748,Station Rd,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
181748,Station Rd,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.81
181748,Station Rd,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
181748,Station Rd,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
181748,Station Rd,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
181748,Station Rd,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
181748,Station Rd,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
181748,Station Rd,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,4.18
181748,Station Rd,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,5.14
181748,Station Rd,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,2.06
181748,Station Rd,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,18.3
181748,Station Rd,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,22.0
181748,Station Rd,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,27.2
181748,Station Rd,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
181748,Station Rd,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
181748,Station Rd,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
181748,Station Rd,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
181748,Station Rd,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181748,Station Rd,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
181748,Station Rd,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
181748,Station Rd,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
181748,Station Rd,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
181748,Station Rd,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
181748,Station Rd,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
181748,Station Rd,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
181748,Station Rd,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
181748,Station Rd,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
181748,Station Rd,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
181748,Station Rd,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,4.44
181748,Station Rd,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,4.04
181748,Station Rd,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,2.09
181748,Station Rd,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,15.0
181748,Station Rd,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,22.5
181748,Station Rd,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
181748,Station Rd,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
181748,Station Rd,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
181748,Station Rd,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
181748,Station Rd,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
181748,Station Rd,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
181748,Station Rd,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
181748,Station Rd,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.92
181748,Station Rd,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
181748,Station Rd,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
181748,Station Rd,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.87
181748,Station Rd,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
181748,Station Rd,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
181748,Station Rd,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
181748,Station Rd,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
181748,Station Rd,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
181748,Station Rd,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181748,Station Rd,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,4.22
181748,Station Rd,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,4.89
181748,Station Rd,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,2.11
181748,Station Rd,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,18.5
181748,Station Rd,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,23.3
181748,Station Rd,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,27.2
181748,Station Rd,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.83
181748,Station Rd,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
181748,Station Rd,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181748,Station Rd,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
181748,Station Rd,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
181748,Station Rd,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
181748,Station Rd,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
181748,Station Rd,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
181748,Station Rd,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
181748,Station Rd,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
181748,Station Rd,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
181748,Station Rd,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
181748,Station Rd,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
181748,Station Rd,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
181748,Station Rd,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
181748,Station Rd,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,6.87
181748,Station Rd,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,7.36
181748,Station Rd,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,2.02
181748,Station Rd,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,22.2
181748,Station Rd,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,30.9
181748,Station Rd,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,35.4
181748,Station Rd,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
181748,Station Rd,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
181748,Station Rd,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
181748,Station Rd,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
181748,Station Rd,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181748,Station Rd,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
181748,Station Rd,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
181748,Station Rd,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
181748,Station Rd,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
181748,Station Rd,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.87
181748,Station Rd,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
181748,Station Rd,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
181748,Station Rd,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
181748,Station Rd,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
181748,Station Rd,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
181748,Station Rd,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
181748,Station Rd,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,7.51
181748,Station Rd,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,7.17
181748,Station Rd,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,2.29
181748,Station Rd,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,21.4
181748,Station Rd,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,32.9
181748,Station Rd,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,34.3
181748,Station Rd,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
181748,Station Rd,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
181748,Station Rd,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
181748,Station Rd,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
181748,Station Rd,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
181748,Station Rd,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
181748,Station Rd,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
181748,Station Rd,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
181748,Station Rd,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
181748,Station Rd,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.92
181748,Station Rd,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
181748,Station Rd,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
181748,Station Rd,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
181748,Station Rd,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
181748,Station Rd,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
181748,Station Rd,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,6.27
181748,Station Rd,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,7.1
181748,Station Rd,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,2.47
181748,Station Rd,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,22.1
181748,Station Rd,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
181748,Station Rd,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,33.7
181748,Station Rd,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
181748,Station Rd,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
181748,Station Rd,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
181748,Station Rd,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181748,Station Rd,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181748,Station Rd,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
181748,Station Rd,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
181748,Station Rd,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
181748,Station Rd,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
181748,Station Rd,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
181748,Station Rd,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
181748,Station Rd,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.93
181748,Station Rd,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
181748,Station Rd,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.91
181748,Station Rd,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
181748,Station Rd,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
181748,Station Rd,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
181748,Station Rd,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
181748,Station Rd,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,4.89
181748,Station Rd,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,6.85
181748,Station Rd,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,2.35
181748,Station Rd,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,21.5
181748,Station Rd,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,33.1
181748,Station Rd,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
181748,Station Rd,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
181748,Station Rd,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
181748,Station Rd,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,13.5
181748,Station Rd,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
181748,Station Rd,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
181748,Station Rd,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
181748,Station Rd,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
181748,Station Rd,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
181748,Station Rd,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
181748,Station Rd,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
181748,Station Rd,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
181748,Station Rd,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
181748,Station Rd,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
181748,Station Rd,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
181748,Station Rd,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
181748,Station Rd,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
181748,Station Rd,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
181748,Station Rd,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,5.05
181748,Station Rd,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,7.12
181748,Station Rd,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,2.52
181748,Station Rd,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,22.2
181748,Station Rd,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,25.1
