Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,34.4
181748,Station Rd,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
181748,Station Rd,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
181748,Station Rd,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
181748,Station Rd,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181748,Station Rd,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
181748,Station Rd,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
181748,Station Rd,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
181748,Station Rd,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
181748,Station Rd,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
181748,Station Rd,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.8
181748,Station Rd,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
181748,Station Rd,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.88
181748,Station Rd,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
181748,Station Rd,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
181748,Station Rd,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
181748,Station Rd,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
181748,Station Rd,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
181748,Station Rd,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
181748,Station Rd,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,3.65
181748,Station Rd,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,6.08
181748,Station Rd,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,2.32
181748,Station Rd,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,21.2
181748,Station Rd,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,20.4
181748,Station Rd,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,29.9
181748,Station Rd,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
181748,Station Rd,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.89
181748,Station Rd,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
181748,Station Rd,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
181748,Station Rd,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
181748,Station Rd,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
181748,Station Rd,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
181748,Station Rd,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
181748,Station Rd,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
181748,Station Rd,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,6.9
181748,Station Rd,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.85
181748,Station Rd,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
181748,Station Rd,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.89
181748,Station Rd,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
181748,Station Rd,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
181748,Station Rd,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
181748,Station Rd,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181748,Station Rd,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,3.47
181748,Station Rd,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,7.33
181748,Station Rd,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,4.23
181748,Station Rd,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,22.0
181748,Station Rd,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,19.5
181748,Station Rd,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,34.9
181748,Station Rd,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,21.3
181748,Station Rd,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
181748,Station Rd,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.75
181748,Station Rd,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
181748,Station Rd,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,28.0
181748,Station Rd,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
181748,Station Rd,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
181748,Station Rd,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
181748,Station Rd,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
181748,Station Rd,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
181748,Station Rd,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,9.2
181748,Station Rd,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
181748,Station Rd,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
181748,Station Rd,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
181748,Station Rd,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.91
181748,Station Rd,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
181748,Station Rd,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
181748,Station Rd,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
181748,Station Rd,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181748,Station Rd,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,3.32
181748,Station Rd,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,9.38
181748,Station Rd,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,2.47
181748,Station Rd,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,35.2
181748,Station Rd,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,19.2
181748,Station Rd,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,42.3
181748,Station Rd,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
181748,Station Rd,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.48
181748,Station Rd,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
181748,Station Rd,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,22.9
181748,Station Rd,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
181748,Station Rd,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
181748,Station Rd,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
181748,Station Rd,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
181748,Station Rd,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
181748,Station Rd,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
181748,Station Rd,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
181748,Station Rd,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.87
181748,Station Rd,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
181748,Station Rd,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
181748,Station Rd,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
181748,Station Rd,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
181748,Station Rd,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
181748,Station Rd,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,3.47
181748,Station Rd,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,8.15
181748,Station Rd,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,2.17
181748,Station Rd,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,30.7
181748,Station Rd,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,19.8
181748,Station Rd,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.2
181748,Station Rd,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
181748,Station Rd,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
181748,Station Rd,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
181748,Station Rd,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181748,Station Rd,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
181748,Station Rd,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
181748,Station Rd,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
181748,Station Rd,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
181748,Station Rd,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,8.0
181748,Station Rd,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
181748,Station Rd,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
181748,Station Rd,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
181748,Station Rd,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.91
181748,Station Rd,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
181748,Station Rd,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
181748,Station Rd,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
181748,Station Rd,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,3.58
181748,Station Rd,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,5.94
181748,Station Rd,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,2.28
181748,Station Rd,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,23.8
181748,Station Rd,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,19.7
181748,Station Rd,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,30.1
181748,Station Rd,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
181748,Station Rd,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
181748,Station Rd,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
181748,Station Rd,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,8.9
181748,Station Rd,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
181748,Station Rd,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
181748,Station Rd,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
181748,Station Rd,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
181748,Station Rd,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
181748,Station Rd,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
181748,Station Rd,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
181748,Station Rd,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.91
181748,Station Rd,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
181748,Station Rd,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.93
181748,Station Rd,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
181748,Station Rd,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
181748,Station Rd,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
181748,Station Rd,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
181748,Station Rd,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,3.86
181748,Station Rd,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,3.66
181748,Station Rd,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,2.26
181748,Station Rd,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,14.7
181748,Station Rd,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,19.5
181748,Station Rd,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,22.3
181748,Station Rd,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
181748,Station Rd,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
181748,Station Rd,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
181748,Station Rd,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,9.9
181748,Station Rd,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
181748,Station Rd,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
181748,Station Rd,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
181748,Station Rd,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
181748,Station Rd,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,8.4
181748,Station Rd,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.86
181748,Station Rd,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
181748,Station Rd,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
181748,Station Rd,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
181748,Station Rd,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
181748,Station Rd,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
181748,Station Rd,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181748,Station Rd,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,3.85
181748,Station Rd,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,3.79
181748,Station Rd,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,2.1
181748,Station Rd,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,16.8
181748,Station Rd,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,20.2
181748,Station Rd,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
181748,Station Rd,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
181748,Station Rd,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
181748,Station Rd,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
181748,Station Rd,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
181748,Station Rd,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
181748,Station Rd,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
181748,Station Rd,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,8.5
181748,Station Rd,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.89
181748,Station Rd,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
181748,Station Rd,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.92
181748,Station Rd,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
181748,Station Rd,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
181748,Station Rd,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
181748,Station Rd,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,3.57
181748,Station Rd,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,4.3
181748,Station Rd,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,2.03
181748,Station Rd,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,18.7
181748,Station Rd,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
181748,Station Rd,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,23.5
181748,Station Rd,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
181748,Station Rd,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
181748,Station Rd,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
181748,Station Rd,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181748,Station Rd,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
181748,Station Rd,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
181748,Station Rd,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
181748,Station Rd,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
181748,Station Rd,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
181748,Station Rd,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
181748,Station Rd,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
181748,Station Rd,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
181748,Station Rd,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
181748,Station Rd,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
181748,Station Rd,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
181748,Station Rd,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,3.68
181748,Station Rd,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,4.85
181748,Station Rd,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,1.69
181748,Station Rd,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,20.0
181748,Station Rd,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,24.4
181748,Station Rd,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
181748,Station Rd,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
181748,Station Rd,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
181748,Station Rd,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
181748,Station Rd,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
181748,Station Rd,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
181748,Station Rd,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
181748,Station Rd,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,7.7
181748,Station Rd,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
181748,Station Rd,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.89
181748,Station Rd,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
181748,Station Rd,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
181748,Station Rd,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
181748,Station Rd,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
181748,Station Rd,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
181748,Station Rd,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,3.73
181748,Station Rd,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,4.66
181748,Station Rd,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,1.93
181748,Station Rd,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,18.9
181748,Station Rd,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,19.6
181748,Station Rd,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
181748,Station Rd,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
181748,Station Rd,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
181748,Station Rd,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
181748,Station Rd,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
181748,Station Rd,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
181748,Station Rd,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
181748,Station Rd,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,7.6
181748,Station Rd,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181748,Station Rd,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
181748,Station Rd,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
181748,Station Rd,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
181748,Station Rd,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
181748,Station Rd,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
181748,Station Rd,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
181748,Station Rd,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,3.57
181748,Station Rd,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,4.27
181748,Station Rd,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,1.99
181748,Station Rd,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,18.0
181748,Station Rd,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,19.1
181748,Station Rd,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,23.8
181748,Station Rd,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,13.9
181748,Station Rd,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
181748,Station Rd,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
181748,Station Rd,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
181748,Station Rd,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
181748,Station Rd,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
181748,Station Rd,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
181748,Station Rd,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
181748,Station Rd,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
181748,Station Rd,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,7.9
181748,Station Rd,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181748,Station Rd,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.9
181748,Station Rd,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
181748,Station Rd,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.94
181748,Station Rd,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
181748,Station Rd,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
181748,Station Rd,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
181748,Station Rd,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181748,Station Rd,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,3.66
181748,Station Rd,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,4.08
181748,Station Rd,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,1.94
181748,Station Rd,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,19.2
181748,Station Rd,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,19.9
181748,Station Rd,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,24.0
181748,Station Rd,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
181748,Station Rd,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
181748,Station Rd,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
181748,Station Rd,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181748,Station Rd,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
181748,Station Rd,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
181748,Station Rd,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
181748,Station Rd,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
181748,Station Rd,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
181748,Station Rd,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
181748,Station Rd,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
181748,Station Rd,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
181748,Station Rd,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
181748,Station Rd,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
181748,Station Rd,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
181748,Station Rd,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
181748,Station Rd,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,3.65
181748,Station Rd,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,4.48
181748,Station Rd,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,2.1
181748,Station Rd,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,21.4
181748,Station Rd,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,19.8
181748,Station Rd,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,24.3
181748,Station Rd,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
181748,Station Rd,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
181748,Station Rd,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
181748,Station Rd,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
181748,Station Rd,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
181748,Station Rd,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
181748,Station Rd,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
181748,Station Rd,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
181748,Station Rd,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
181748,Station Rd,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.88
181748,Station Rd,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
181748,Station Rd,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
181748,Station Rd,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
181748,Station Rd,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
181748,Station Rd,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,3.73
181748,Station Rd,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,4.67
181748,Station Rd,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,2.17
181748,Station Rd,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,20.9
181748,Station Rd,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,19.6
181748,Station Rd,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,24.8
181748,Station Rd,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
181748,Station Rd,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
181748,Station Rd,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
181748,Station Rd,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
181748,Station Rd,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
181748,Station Rd,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
181748,Station Rd,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
181748,Station Rd,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
181748,Station Rd,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
181748,Station Rd,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181748,Station Rd,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
181748,Station Rd,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
181748,Station Rd,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.95
181748,Station Rd,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
181748,Station Rd,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
181748,Station Rd,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181748,Station Rd,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,4.09
181748,Station Rd,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,4.53
181748,Station Rd,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,1.75
181748,Station Rd,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,20.0
181748,Station Rd,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,20.2
181748,Station Rd,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,24.4
181748,Station Rd,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
181748,Station Rd,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
181748,Station Rd,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
181748,Station Rd,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,16.4
181748,Station Rd,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
181748,Station Rd,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
181748,Station Rd,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
181748,Station Rd,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
181748,Station Rd,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
181748,Station Rd,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
181748,Station Rd,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.93
181748,Station Rd,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
181748,Station Rd,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
181748,Station Rd,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
181748,Station Rd,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
181748,Station Rd,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
181748,Station Rd,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,3.57
181748,Station Rd,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,5.47
181748,Station Rd,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,1.81
181748,Station Rd,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,26.1
181748,Station Rd,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,19.2
181748,Station Rd,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,27.8
181748,Station Rd,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,14.1
181748,Station Rd,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
181748,Station Rd,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
181748,Station Rd,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
181748,Station Rd,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
181748,Station Rd,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
181748,Station Rd,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
181748,Station Rd,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
181748,Station Rd,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
181748,Station Rd,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
181748,Station Rd,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
181748,Station Rd,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
