Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.91
181748,Station Rd,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
181748,Station Rd,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
181748,Station Rd,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
181748,Station Rd,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
181748,Station Rd,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,3.49
181748,Station Rd,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,6.54
181748,Station Rd,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,1.55
181748,Station Rd,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,29.4
181748,Station Rd,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,19.8
181748,Station Rd,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,31.3
181748,Station Rd,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
181748,Station Rd,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
181748,Station Rd,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
181748,Station Rd,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
181748,Station Rd,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
181748,Station Rd,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
181748,Station Rd,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
181748,Station Rd,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,7.6
181748,Station Rd,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
181748,Station Rd,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.91
181748,Station Rd,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
181748,Station Rd,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
181748,Station Rd,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
181748,Station Rd,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
181748,Station Rd,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
181748,Station Rd,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
181748,Station Rd,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,3.64
181748,Station Rd,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,4.3
181748,Station Rd,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,1.88
181748,Station Rd,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,18.1
181748,Station Rd,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,19.7
181748,Station Rd,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,24.7
181748,Station Rd,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
181748,Station Rd,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
181748,Station Rd,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
181748,Station Rd,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
181748,Station Rd,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
181748,Station Rd,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
181748,Station Rd,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
181748,Station Rd,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
181748,Station Rd,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
181748,Station Rd,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
181748,Station Rd,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.01
181748,Station Rd,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
181748,Station Rd,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
181748,Station Rd,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
181748,Station Rd,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
181748,Station Rd,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
181748,Station Rd,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,7.39
181748,Station Rd,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,4.04
181748,Station Rd,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,2.8
181748,Station Rd,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,20.3
181748,Station Rd,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,33.6
181748,Station Rd,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,22.5
181748,Station Rd,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
181748,Station Rd,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
181748,Station Rd,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
181748,Station Rd,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,11.1
181748,Station Rd,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
181748,Station Rd,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
181748,Station Rd,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
181748,Station Rd,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
181748,Station Rd,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,8.5
181748,Station Rd,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
181748,Station Rd,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
181748,Station Rd,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
181748,Station Rd,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.99
181748,Station Rd,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
181748,Station Rd,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
181748,Station Rd,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
181748,Station Rd,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,5.31
181748,Station Rd,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,4.18
181748,Station Rd,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,2.87
181748,Station Rd,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,18.7
181748,Station Rd,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,26.7
181748,Station Rd,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,23.2
181748,Station Rd,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
181748,Station Rd,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
181748,Station Rd,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
181748,Station Rd,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
181748,Station Rd,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
181748,Station Rd,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
181748,Station Rd,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
181748,Station Rd,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
181748,Station Rd,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
181748,Station Rd,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
181748,Station Rd,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
181748,Station Rd,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
181748,Station Rd,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
181748,Station Rd,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
181748,Station Rd,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
181748,Station Rd,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,5.47
181748,Station Rd,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,4.48
181748,Station Rd,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,3.29
181748,Station Rd,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,18.5
181748,Station Rd,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,26.3
181748,Station Rd,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,18.0
181748,Station Rd,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
181748,Station Rd,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
181748,Station Rd,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
181748,Station Rd,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
181748,Station Rd,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
181748,Station Rd,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
181748,Station Rd,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
181748,Station Rd,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
181748,Station Rd,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,6.3
181748,Station Rd,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
181748,Station Rd,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
181748,Station Rd,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
181748,Station Rd,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
181748,Station Rd,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
181748,Station Rd,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
181748,Station Rd,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
181748,Station Rd,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,5.59
181748,Station Rd,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,4.57
181748,Station Rd,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,4.69
181748,Station Rd,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,15.5
181748,Station Rd,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,26.7
181748,Station Rd,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,25.1
181748,Station Rd,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,23.2
181748,Station Rd,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
181748,Station Rd,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
181748,Station Rd,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
181748,Station Rd,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
181748,Station Rd,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
181748,Station Rd,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
181748,Station Rd,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
181748,Station Rd,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
181748,Station Rd,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
181748,Station Rd,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.85
181748,Station Rd,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
181748,Station Rd,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.87
181748,Station Rd,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
181748,Station Rd,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
181748,Station Rd,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,5.97
181748,Station Rd,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,4.38
181748,Station Rd,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,2.5
181748,Station Rd,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,20.4
181748,Station Rd,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,28.6
181748,Station Rd,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,24.6
181748,Station Rd,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
181748,Station Rd,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
181748,Station Rd,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
181748,Station Rd,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
181748,Station Rd,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
181748,Station Rd,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
181748,Station Rd,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
181748,Station Rd,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
181748,Station Rd,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,6.8
181748,Station Rd,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.9
181748,Station Rd,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
181748,Station Rd,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
181748,Station Rd,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
181748,Station Rd,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
181748,Station Rd,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
181748,Station Rd,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,7.92
181748,Station Rd,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,4.3
181748,Station Rd,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,2.55
181748,Station Rd,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,22.8
181748,Station Rd,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
181748,Station Rd,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,24.4
181748,Station Rd,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
181748,Station Rd,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
181748,Station Rd,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
181748,Station Rd,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181748,Station Rd,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
181748,Station Rd,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
181748,Station Rd,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
181748,Station Rd,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
181748,Station Rd,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
181748,Station Rd,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,7.1
181748,Station Rd,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
181748,Station Rd,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
181748,Station Rd,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
181748,Station Rd,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
181748,Station Rd,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
181748,Station Rd,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
181748,Station Rd,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
181748,Station Rd,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
181748,Station Rd,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,6.43
181748,Station Rd,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,4.49
181748,Station Rd,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,4.16
181748,Station Rd,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,17.7
181748,Station Rd,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,30.1
181748,Station Rd,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,25.0
181748,Station Rd,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,21.9
181748,Station Rd,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
181748,Station Rd,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
181748,Station Rd,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
181748,Station Rd,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181748,Station Rd,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
181748,Station Rd,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
181748,Station Rd,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
181748,Station Rd,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
181748,Station Rd,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,7.6
181748,Station Rd,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181748,Station Rd,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
181748,Station Rd,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
181748,Station Rd,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.87
181748,Station Rd,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
181748,Station Rd,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
181748,Station Rd,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
181748,Station Rd,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,5.82
181748,Station Rd,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,4.62
181748,Station Rd,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,3.03
181748,Station Rd,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,18.8
181748,Station Rd,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,27.7
181748,Station Rd,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,25.2
181748,Station Rd,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,18.6
181748,Station Rd,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
181748,Station Rd,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
181748,Station Rd,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
181748,Station Rd,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181748,Station Rd,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
181748,Station Rd,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
181748,Station Rd,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
181748,Station Rd,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
181748,Station Rd,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
181748,Station Rd,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
181748,Station Rd,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181748,Station Rd,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
181748,Station Rd,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
181748,Station Rd,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
181748,Station Rd,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
181748,Station Rd,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
181748,Station Rd,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
181748,Station Rd,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181748,Station Rd,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,6.39
181748,Station Rd,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,4.72
181748,Station Rd,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,3.98
181748,Station Rd,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,19.8
181748,Station Rd,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
181748,Station Rd,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,26.5
181748,Station Rd,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,20.9
181748,Station Rd,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
181748,Station Rd,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
181748,Station Rd,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181748,Station Rd,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
181748,Station Rd,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.56
181748,Station Rd,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
181748,Station Rd,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
181748,Station Rd,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,31.2
181748,Station Rd,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
181748,Station Rd,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
181748,Station Rd,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.75
181748,Station Rd,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
181748,Station Rd,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
181748,Station Rd,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
181748,Station Rd,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
181748,Station Rd,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
181748,Station Rd,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181748,Station Rd,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,11.99
181748,Station Rd,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,4.84
181748,Station Rd,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,2.55
181748,Station Rd,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,40.8
181748,Station Rd,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,56.2
181748,Station Rd,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,26.8
181748,Station Rd,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
181748,Station Rd,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
181748,Station Rd,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
181748,Station Rd,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181748,Station Rd,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
181748,Station Rd,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
181748,Station Rd,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.36
181748,Station Rd,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
181748,Station Rd,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
181748,Station Rd,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,37.1
181748,Station Rd,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
181748,Station Rd,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
181748,Station Rd,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
181748,Station Rd,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
181748,Station Rd,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
181748,Station Rd,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
181748,Station Rd,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
181748,Station Rd,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
181748,Station Rd,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181748,Station Rd,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,15.02
181748,Station Rd,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,5.98
181748,Station Rd,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,2.38
181748,Station Rd,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,47.0
181748,Station Rd,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
181748,Station Rd,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,31.0
181748,Station Rd,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
181748,Station Rd,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
181748,Station Rd,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,14.9
181748,Station Rd,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181748,Station Rd,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
181748,Station Rd,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
181748,Station Rd,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
181748,Station Rd,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
181748,Station Rd,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
181748,Station Rd,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
181748,Station Rd,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
181748,Station Rd,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
181748,Station Rd,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
181748,Station Rd,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
181748,Station Rd,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
181748,Station Rd,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
181748,Station Rd,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
181748,Station Rd,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
181748,Station Rd,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,8.02
181748,Station Rd,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,6.15
181748,Station Rd,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,2.84
181748,Station Rd,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,23.5
181748,Station Rd,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,35.9
181748,Station Rd,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,31.7
181748,Station Rd,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,17.5
181748,Station Rd,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
181748,Station Rd,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
181748,Station Rd,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
181748,Station Rd,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,14.3
181748,Station Rd,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181748,Station Rd,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
181748,Station Rd,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
181748,Station Rd,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
181748,Station Rd,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
181748,Station Rd,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
181748,Station Rd,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
181748,Station Rd,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
181748,Station Rd,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
181748,Station Rd,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
181748,Station Rd,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
181748,Station Rd,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
181748,Station Rd,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
181748,Station Rd,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
181748,Station Rd,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,7.72
181748,Station Rd,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,5.54
181748,Station Rd,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,2.91
181748,Station Rd,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,22.5
181748,Station Rd,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,35.3
181748,Station Rd,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,30.2
181748,Station Rd,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,17.3
181748,Station Rd,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
181748,Station Rd,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
181748,Station Rd,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181748,Station Rd,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
181748,Station Rd,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
181748,Station Rd,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
181748,Station Rd,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
181748,Station Rd,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
181748,Station Rd,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,10.5
181748,Station Rd,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
181748,Station Rd,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
181748,Station Rd,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
181748,Station Rd,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
181748,Station Rd,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
181748,Station Rd,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
181748,Station Rd,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
181748,Station Rd,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
181748,Station Rd,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
181748,Station Rd,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
181748,Station Rd,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,7.56
181748,Station Rd,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,5.55
181748,Station Rd,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,3.1
181748,Station Rd,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,23.1
181748,Station Rd,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,35.3
181748,Station Rd,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
181748,Station Rd,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.2
181748,Station Rd,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
181748,Station Rd,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
181748,Station Rd,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,18.7
181748,Station Rd,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
181748,Station Rd,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
181748,Station Rd,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
181748,Station Rd,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
181748,Station Rd,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
181748,Station Rd,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
181748,Station Rd,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
181748,Station Rd,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181748,Station Rd,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
181748,Station Rd,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
181748,Station Rd,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
181748,Station Rd,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
181748,Station Rd,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
181748,Station Rd,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
181748,Station Rd,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
181748,Station Rd,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
181748,Station Rd,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,9.08
181748,Station Rd,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,6.37
181748,Station Rd,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,3.34
181748,Station Rd,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,26.5
181748,Station Rd,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
181748,Station Rd,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,31.9
181748,Station Rd,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,19.7
181748,Station Rd,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
181748,Station Rd,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
181748,Station Rd,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
