Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
181748,Station Rd,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
181748,Station Rd,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
181748,Station Rd,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
181748,Station Rd,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
181748,Station Rd,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
181748,Station Rd,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
181748,Station Rd,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
181748,Station Rd,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
181748,Station Rd,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
181748,Station Rd,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
181748,Station Rd,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
181748,Station Rd,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
181748,Station Rd,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
181748,Station Rd,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
181748,Station Rd,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,9.59
181748,Station Rd,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,6.62
181748,Station Rd,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,5.63
181748,Station Rd,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,23.4
181748,Station Rd,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,42.7
181748,Station Rd,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,32.2
181748,Station Rd,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,26.5
181748,Station Rd,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
181748,Station Rd,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
181748,Station Rd,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
181748,Station Rd,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,17.6
181748,Station Rd,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
181748,Station Rd,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
181748,Station Rd,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
181748,Station Rd,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
181748,Station Rd,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
181748,Station Rd,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
181748,Station Rd,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
181748,Station Rd,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
181748,Station Rd,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
181748,Station Rd,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
181748,Station Rd,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
181748,Station Rd,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
181748,Station Rd,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,8.97
181748,Station Rd,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,7.65
181748,Station Rd,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,3.87
181748,Station Rd,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,27.4
181748,Station Rd,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
181748,Station Rd,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
181748,Station Rd,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,21.0
181748,Station Rd,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.06
181748,Station Rd,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
181748,Station Rd,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
181748,Station Rd,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
181748,Station Rd,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
181748,Station Rd,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
181748,Station Rd,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
181748,Station Rd,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
181748,Station Rd,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
181748,Station Rd,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
181748,Station Rd,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
181748,Station Rd,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
181748,Station Rd,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
181748,Station Rd,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
181748,Station Rd,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
181748,Station Rd,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
181748,Station Rd,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
181748,Station Rd,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
181748,Station Rd,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
181748,Station Rd,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
181748,Station Rd,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,13.12
181748,Station Rd,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,8.83
181748,Station Rd,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,6.53
181748,Station Rd,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,29.6
181748,Station Rd,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,57.1
181748,Station Rd,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,40.8
181748,Station Rd,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,29.4
181748,Station Rd,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.17
181748,Station Rd,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.96
181748,Station Rd,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
181748,Station Rd,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
181748,Station Rd,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
181748,Station Rd,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
181748,Station Rd,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
181748,Station Rd,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
181748,Station Rd,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
181748,Station Rd,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
181748,Station Rd,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,13.7
181748,Station Rd,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
181748,Station Rd,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
181748,Station Rd,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
181748,Station Rd,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
181748,Station Rd,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
181748,Station Rd,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
181748,Station Rd,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
181748,Station Rd,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
181748,Station Rd,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181748,Station Rd,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,11.6
181748,Station Rd,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,10.72
181748,Station Rd,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,5.58
181748,Station Rd,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,31.4
181748,Station Rd,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,50.3
181748,Station Rd,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
181748,Station Rd,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,26.5
181748,Station Rd,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
181748,Station Rd,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.15
181748,Station Rd,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
181748,Station Rd,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,21.0
181748,Station Rd,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
181748,Station Rd,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
181748,Station Rd,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
181748,Station Rd,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
181748,Station Rd,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
181748,Station Rd,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
181748,Station Rd,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
181748,Station Rd,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
181748,Station Rd,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
181748,Station Rd,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
181748,Station Rd,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
181748,Station Rd,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
181748,Station Rd,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
181748,Station Rd,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181748,Station Rd,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,10.5
181748,Station Rd,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,9.96
181748,Station Rd,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,4.84
181748,Station Rd,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,30.8
181748,Station Rd,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
181748,Station Rd,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,45.9
181748,Station Rd,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,23.8
181748,Station Rd,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
181748,Station Rd,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
181748,Station Rd,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
181748,Station Rd,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,23.6
181748,Station Rd,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
181748,Station Rd,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
181748,Station Rd,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
181748,Station Rd,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
181748,Station Rd,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
181748,Station Rd,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
181748,Station Rd,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
181748,Station Rd,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
181748,Station Rd,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
181748,Station Rd,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
181748,Station Rd,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
181748,Station Rd,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
181748,Station Rd,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
181748,Station Rd,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
181748,Station Rd,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
181748,Station Rd,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181748,Station Rd,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
181748,Station Rd,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,9.67
181748,Station Rd,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,10.04
181748,Station Rd,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,3.83
181748,Station Rd,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,35.1
181748,Station Rd,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
181748,Station Rd,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,45.4
181748,Station Rd,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,20.6
181748,Station Rd,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.56
181748,Station Rd,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
181748,Station Rd,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
181748,Station Rd,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,27.1
181748,Station Rd,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
181748,Station Rd,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
181748,Station Rd,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
181748,Station Rd,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
181748,Station Rd,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
181748,Station Rd,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
181748,Station Rd,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
181748,Station Rd,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
181748,Station Rd,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
181748,Station Rd,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
181748,Station Rd,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
181748,Station Rd,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
181748,Station Rd,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,10.89
181748,Station Rd,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,11.18
181748,Station Rd,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,3.95
181748,Station Rd,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,37.0
181748,Station Rd,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,47.7
181748,Station Rd,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
181748,Station Rd,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,20.9
181748,Station Rd,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.38
181748,Station Rd,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.15
181748,Station Rd,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.31
181748,Station Rd,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,26.8
181748,Station Rd,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
181748,Station Rd,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
181748,Station Rd,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
181748,Station Rd,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
181748,Station Rd,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
181748,Station Rd,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
181748,Station Rd,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
181748,Station Rd,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
181748,Station Rd,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
181748,Station Rd,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
181748,Station Rd,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
181748,Station Rd,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
181748,Station Rd,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
181748,Station Rd,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
181748,Station Rd,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,12.3
181748,Station Rd,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,10.24
181748,Station Rd,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,4.62
181748,Station Rd,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,35.7
181748,Station Rd,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,53.3
181748,Station Rd,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
181748,Station Rd,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,24.5
181748,Station Rd,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
181748,Station Rd,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.27
181748,Station Rd,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
181748,Station Rd,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,28.5
181748,Station Rd,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
181748,Station Rd,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
181748,Station Rd,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
181748,Station Rd,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
181748,Station Rd,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
181748,Station Rd,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,15.4
181748,Station Rd,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
181748,Station Rd,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
181748,Station Rd,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
181748,Station Rd,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
181748,Station Rd,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
181748,Station Rd,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
181748,Station Rd,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
181748,Station Rd,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
181748,Station Rd,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,9.61
181748,Station Rd,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,13.9
181748,Station Rd,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,5.36
181748,Station Rd,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,40.2
181748,Station Rd,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,42.2
181748,Station Rd,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
181748,Station Rd,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,25.8
181748,Station Rd,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
181748,Station Rd,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.17
181748,Station Rd,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
181748,Station Rd,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,19.5
181748,Station Rd,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
181748,Station Rd,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
181748,Station Rd,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
181748,Station Rd,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
181748,Station Rd,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.52
181748,Station Rd,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,10.1
181748,Station Rd,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
181748,Station Rd,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
181748,Station Rd,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
181748,Station Rd,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
181748,Station Rd,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
181748,Station Rd,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
181748,Station Rd,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
181748,Station Rd,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
181748,Station Rd,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
181748,Station Rd,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
181748,Station Rd,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,7.75
181748,Station Rd,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,8.83
181748,Station Rd,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,7.0
181748,Station Rd,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,26.2
181748,Station Rd,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,35.6
181748,Station Rd,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
181748,Station Rd,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,31.9
181748,Station Rd,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.13
181748,Station Rd,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.39
181748,Station Rd,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
181748,Station Rd,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
181748,Station Rd,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
181748,Station Rd,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
181748,Station Rd,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
181748,Station Rd,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
181748,Station Rd,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
181748,Station Rd,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
181748,Station Rd,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
181748,Station Rd,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
181748,Station Rd,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
181748,Station Rd,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
181748,Station Rd,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
181748,Station Rd,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
181748,Station Rd,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
181748,Station Rd,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
181748,Station Rd,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181748,Station Rd,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,8.37
181748,Station Rd,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,8.24
181748,Station Rd,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,7.02
181748,Station Rd,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,24.4
181748,Station Rd,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
181748,Station Rd,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,39.2
181748,Station Rd,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,31.5
181748,Station Rd,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
181748,Station Rd,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
181748,Station Rd,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
181748,Station Rd,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,15.3
181748,Station Rd,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
181748,Station Rd,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
181748,Station Rd,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
181748,Station Rd,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
181748,Station Rd,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
181748,Station Rd,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
181748,Station Rd,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
181748,Station Rd,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
181748,Station Rd,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
181748,Station Rd,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
181748,Station Rd,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
181748,Station Rd,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
181748,Station Rd,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
181748,Station Rd,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
181748,Station Rd,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
181748,Station Rd,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
181748,Station Rd,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181748,Station Rd,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,10.97
181748,Station Rd,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,7.37
181748,Station Rd,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,8.22
181748,Station Rd,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,24.5
181748,Station Rd,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
181748,Station Rd,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,36.1
181748,Station Rd,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
181748,Station Rd,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
181748,Station Rd,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.9
181748,Station Rd,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.95
181748,Station Rd,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
181748,Station Rd,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181748,Station Rd,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
181748,Station Rd,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
181748,Station Rd,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
181748,Station Rd,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
181748,Station Rd,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
181748,Station Rd,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
181748,Station Rd,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,11.1
181748,Station Rd,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
181748,Station Rd,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
181748,Station Rd,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
181748,Station Rd,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
181748,Station Rd,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
181748,Station Rd,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181748,Station Rd,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,10.96
181748,Station Rd,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,8.42
181748,Station Rd,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,8.69
181748,Station Rd,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,24.3
181748,Station Rd,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,47.7
181748,Station Rd,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
181748,Station Rd,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
181748,Station Rd,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
181748,Station Rd,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.26
181748,Station Rd,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
181748,Station Rd,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,22.6
181748,Station Rd,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
181748,Station Rd,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
181748,Station Rd,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
181748,Station Rd,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.13
181748,Station Rd,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
181748,Station Rd,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
181748,Station Rd,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
181748,Station Rd,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
181748,Station Rd,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
181748,Station Rd,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
181748,Station Rd,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
181748,Station Rd,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
181748,Station Rd,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181748,Station Rd,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,8.94
181748,Station Rd,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,10.7
181748,Station Rd,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,7.57
181748,Station Rd,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,26.9
181748,Station Rd,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,39.9
181748,Station Rd,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,48.1
181748,Station Rd,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,34.7
181748,Station Rd,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
181748,Station Rd,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
181748,Station Rd,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.84
181748,Station Rd,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
181748,Station Rd,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181748,Station Rd,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
181748,Station Rd,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
181748,Station Rd,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
181748,Station Rd,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.72
181748,Station Rd,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
181748,Station Rd,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
181748,Station Rd,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,33.2
181748,Station Rd,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
181748,Station Rd,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
181748,Station Rd,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
181748,Station Rd,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
181748,Station Rd,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
181748,Station Rd,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
181748,Station Rd,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
181748,Station Rd,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181748,Station Rd,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,16.15
181748,Station Rd,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,9.66
181748,Station Rd,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,8.11
181748,Station Rd,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,37.0
181748,Station Rd,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
181748,Station Rd,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
181748,Station Rd,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,38.8
181748,Station Rd,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.47
181748,Station Rd,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.24
181748,Station Rd,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
181748,Station Rd,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,20.2
181748,Station Rd,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
181748,Station Rd,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
181748,Station Rd,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
181748,Station Rd,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
181748,Station Rd,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
181748,Station Rd,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,16.3
181748,Station Rd,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
181748,Station Rd,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
181748,Station Rd,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
181748,Station Rd,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
181748,Station Rd,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
181748,Station Rd,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
181748,Station Rd,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
181748,Station Rd,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
181748,Station Rd,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
181748,Station Rd,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
181748,Station Rd,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,12.67
181748,Station Rd,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,10.6
181748,Station Rd,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,8.0
181748,Station Rd,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,26.8
181748,Station Rd,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,54.7
181748,Station Rd,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,48.9
181748,Station Rd,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,36.2
181748,Station Rd,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.92
181748,Station Rd,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
181748,Station Rd,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
181748,Station Rd,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181748,Station Rd,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
181748,Station Rd,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
181748,Station Rd,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
181748,Station Rd,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
181748,Station Rd,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
181748,Station Rd,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
181748,Station Rd,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
181748,Station Rd,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
181748,Station Rd,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
181748,Station Rd,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
181748,Station Rd,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
181748,Station Rd,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
