Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
181748,Station Rd,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,11.13
181748,Station Rd,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,7.98
181748,Station Rd,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,4.92
181748,Station Rd,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,26.4
181748,Station Rd,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
181748,Station Rd,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,39.5
181748,Station Rd,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,24.6
181748,Station Rd,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
181748,Station Rd,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.13
181748,Station Rd,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
181748,Station Rd,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
181748,Station Rd,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,28.4
181748,Station Rd,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
181748,Station Rd,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
181748,Station Rd,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
181748,Station Rd,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
181748,Station Rd,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.08
181748,Station Rd,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
181748,Station Rd,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
181748,Station Rd,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
181748,Station Rd,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
181748,Station Rd,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
181748,Station Rd,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
181748,Station Rd,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
181748,Station Rd,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
181748,Station Rd,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,16.08
181748,Station Rd,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,12.2
181748,Station Rd,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,5.61
181748,Station Rd,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,39.2
181748,Station Rd,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,68.5
181748,Station Rd,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,55.7
181748,Station Rd,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,28.5
181748,Station Rd,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.07
181748,Station Rd,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.82
181748,Station Rd,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.21
181748,Station Rd,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,34.6
181748,Station Rd,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
181748,Station Rd,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
181748,Station Rd,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
181748,Station Rd,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
181748,Station Rd,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
181748,Station Rd,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
181748,Station Rd,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
181748,Station Rd,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
181748,Station Rd,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
181748,Station Rd,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
181748,Station Rd,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
181748,Station Rd,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
181748,Station Rd,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
181748,Station Rd,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
181748,Station Rd,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,12.37
181748,Station Rd,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,14.24
181748,Station Rd,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,4.29
181748,Station Rd,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,39.2
181748,Station Rd,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
181748,Station Rd,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
181748,Station Rd,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,21.2
181748,Station Rd,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
181748,Station Rd,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.02
181748,Station Rd,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
181748,Station Rd,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,29.3
181748,Station Rd,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
181748,Station Rd,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
181748,Station Rd,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.03
181748,Station Rd,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
181748,Station Rd,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
181748,Station Rd,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
181748,Station Rd,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
181748,Station Rd,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
181748,Station Rd,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
181748,Station Rd,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
181748,Station Rd,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
181748,Station Rd,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
181748,Station Rd,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,11.42
181748,Station Rd,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,12.21
181748,Station Rd,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,3.6
181748,Station Rd,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,37.4
181748,Station Rd,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,49.8
181748,Station Rd,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
181748,Station Rd,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,20.1
181748,Station Rd,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
181748,Station Rd,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.98
181748,Station Rd,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
181748,Station Rd,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,30.2
181748,Station Rd,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
181748,Station Rd,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
181748,Station Rd,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
181748,Station Rd,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
181748,Station Rd,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.57
181748,Station Rd,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,12.6
181748,Station Rd,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
181748,Station Rd,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
181748,Station Rd,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
181748,Station Rd,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
181748,Station Rd,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
181748,Station Rd,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
181748,Station Rd,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181748,Station Rd,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
181748,Station Rd,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,8.88
181748,Station Rd,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,11.86
181748,Station Rd,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,7.21
181748,Station Rd,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,32.4
181748,Station Rd,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
181748,Station Rd,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,53.4
181748,Station Rd,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
181748,Station Rd,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.29
181748,Station Rd,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
181748,Station Rd,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.12
181748,Station Rd,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,29.1
181748,Station Rd,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
181748,Station Rd,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
181748,Station Rd,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
181748,Station Rd,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
181748,Station Rd,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
181748,Station Rd,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
181748,Station Rd,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,26.6
181748,Station Rd,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181748,Station Rd,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
181748,Station Rd,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
181748,Station Rd,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
181748,Station Rd,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
181748,Station Rd,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181748,Station Rd,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
181748,Station Rd,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,9.72
181748,Station Rd,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,8.06
181748,Station Rd,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,19.85
181748,Station Rd,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,53.0
181748,Station Rd,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
181748,Station Rd,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,39.3
181748,Station Rd,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,83.8
181748,Station Rd,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.7
181748,Station Rd,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.51
181748,Station Rd,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
181748,Station Rd,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,35.6
181748,Station Rd,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
181748,Station Rd,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
181748,Station Rd,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
181748,Station Rd,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
181748,Station Rd,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.29
181748,Station Rd,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
181748,Station Rd,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
181748,Station Rd,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
181748,Station Rd,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
181748,Station Rd,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
181748,Station Rd,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
181748,Station Rd,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
181748,Station Rd,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
181748,Station Rd,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
181748,Station Rd,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,12.26
181748,Station Rd,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,13.77
181748,Station Rd,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,5.99
181748,Station Rd,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,36.9
181748,Station Rd,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
181748,Station Rd,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
181748,Station Rd,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,28.0
181748,Station Rd,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.59
181748,Station Rd,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.02
181748,Station Rd,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.31
181748,Station Rd,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,42.5
181748,Station Rd,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.1
181748,Station Rd,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
181748,Station Rd,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
181748,Station Rd,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
181748,Station Rd,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.08
181748,Station Rd,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
181748,Station Rd,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
181748,Station Rd,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
181748,Station Rd,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
181748,Station Rd,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
181748,Station Rd,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
181748,Station Rd,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
181748,Station Rd,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181748,Station Rd,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
181748,Station Rd,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,14.11
181748,Station Rd,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,12.46
181748,Station Rd,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,4.77
181748,Station Rd,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,43.6
181748,Station Rd,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,61.3
181748,Station Rd,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
181748,Station Rd,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,24.7
181748,Station Rd,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.07
181748,Station Rd,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.28
181748,Station Rd,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.15
181748,Station Rd,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,37.0
181748,Station Rd,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
181748,Station Rd,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
181748,Station Rd,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
181748,Station Rd,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
181748,Station Rd,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
181748,Station Rd,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,25.8
181748,Station Rd,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
181748,Station Rd,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
181748,Station Rd,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
181748,Station Rd,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
181748,Station Rd,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
181748,Station Rd,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
181748,Station Rd,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
181748,Station Rd,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
181748,Station Rd,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,16.48
181748,Station Rd,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,11.77
181748,Station Rd,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,6.15
181748,Station Rd,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,43.3
181748,Station Rd,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
181748,Station Rd,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,53.6
181748,Station Rd,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,30.3
181748,Station Rd,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.11
181748,Station Rd,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.84
181748,Station Rd,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
181748,Station Rd,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,45.0
181748,Station Rd,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
181748,Station Rd,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.3
181748,Station Rd,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
181748,Station Rd,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.34
181748,Station Rd,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
181748,Station Rd,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.33
181748,Station Rd,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,28.3
181748,Station Rd,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
181748,Station Rd,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
181748,Station Rd,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
181748,Station Rd,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
181748,Station Rd,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
181748,Station Rd,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,16.45
181748,Station Rd,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,16.72
181748,Station Rd,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,7.0
181748,Station Rd,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,45.4
181748,Station Rd,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
181748,Station Rd,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,73.3
181748,Station Rd,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,34.6
181748,Station Rd,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
181748,Station Rd,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.13
181748,Station Rd,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
181748,Station Rd,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.09
181748,Station Rd,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,36.2
181748,Station Rd,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
181748,Station Rd,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
181748,Station Rd,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.89
181748,Station Rd,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
181748,Station Rd,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
181748,Station Rd,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
181748,Station Rd,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
181748,Station Rd,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
181748,Station Rd,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
181748,Station Rd,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
181748,Station Rd,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
181748,Station Rd,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
181748,Station Rd,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
181748,Station Rd,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,17.03
181748,Station Rd,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,13.2
181748,Station Rd,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,2.7
181748,Station Rd,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,50.2
181748,Station Rd,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
181748,Station Rd,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
181748,Station Rd,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,18.2
181748,Station Rd,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.81
181748,Station Rd,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.76
181748,Station Rd,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.24
181748,Station Rd,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
181748,Station Rd,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
181748,Station Rd,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
181748,Station Rd,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
181748,Station Rd,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
181748,Station Rd,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
181748,Station Rd,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
181748,Station Rd,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
181748,Station Rd,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
181748,Station Rd,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
181748,Station Rd,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
181748,Station Rd,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
181748,Station Rd,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
181748,Station Rd,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
181748,Station Rd,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
181748,Station Rd,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
181748,Station Rd,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
181748,Station Rd,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
181748,Station Rd,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,14.22
181748,Station Rd,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,10.57
181748,Station Rd,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,3.11
181748,Station Rd,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,40.6
181748,Station Rd,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
181748,Station Rd,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
181748,Station Rd,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,20.4
181748,Station Rd,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.66
181748,Station Rd,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
181748,Station Rd,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.23
181748,Station Rd,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,22.9
181748,Station Rd,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
181748,Station Rd,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
181748,Station Rd,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
181748,Station Rd,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
181748,Station Rd,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
181748,Station Rd,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
181748,Station Rd,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
181748,Station Rd,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
181748,Station Rd,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
181748,Station Rd,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
181748,Station Rd,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
181748,Station Rd,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
181748,Station Rd,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
181748,Station Rd,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
181748,Station Rd,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,13.04
181748,Station Rd,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,7.36
181748,Station Rd,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,2.77
181748,Station Rd,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,38.6
181748,Station Rd,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,57.1
181748,Station Rd,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
181748,Station Rd,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,18.3
181748,Station Rd,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
181748,Station Rd,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
181748,Station Rd,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.06
181748,Station Rd,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,25.8
181748,Station Rd,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181748,Station Rd,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
181748,Station Rd,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
181748,Station Rd,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
181748,Station Rd,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
181748,Station Rd,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
181748,Station Rd,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
181748,Station Rd,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
181748,Station Rd,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
181748,Station Rd,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
181748,Station Rd,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
181748,Station Rd,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
181748,Station Rd,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
181748,Station Rd,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,6.78
181748,Station Rd,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,8.03
181748,Station Rd,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,0.94
181748,Station Rd,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,31.8
181748,Station Rd,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
181748,Station Rd,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,39.2
181748,Station Rd,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,12.1
181748,Station Rd,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.47
181748,Station Rd,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
181748,Station Rd,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.03
181748,Station Rd,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,29.9
181748,Station Rd,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
181748,Station Rd,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
181748,Station Rd,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
181748,Station Rd,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
181748,Station Rd,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
181748,Station Rd,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
181748,Station Rd,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
181748,Station Rd,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
181748,Station Rd,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
181748,Station Rd,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
181748,Station Rd,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181748,Station Rd,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
181748,Station Rd,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,9.37
181748,Station Rd,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,7.42
181748,Station Rd,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,0.72
181748,Station Rd,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,32.7
181748,Station Rd,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
181748,Station Rd,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,37.6
181748,Station Rd,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,12.0
181748,Station Rd,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.63
181748,Station Rd,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
181748,Station Rd,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.77
181748,Station Rd,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
181748,Station Rd,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
181748,Station Rd,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
181748,Station Rd,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
181748,Station Rd,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
181748,Station Rd,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
181748,Station Rd,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
181748,Station Rd,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
181748,Station Rd,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
181748,Station Rd,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
181748,Station Rd,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
181748,Station Rd,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,9.16
181748,Station Rd,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,5.39
181748,Station Rd,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,1.59
181748,Station Rd,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,28.8
181748,Station Rd,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
181748,Station Rd,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
181748,Station Rd,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
181748,Station Rd,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.1
181748,Station Rd,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
181748,Station Rd,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
181748,Station Rd,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,24.4
181748,Station Rd,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
181748,Station Rd,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
181748,Station Rd,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
181748,Station Rd,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
181748,Station Rd,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
181748,Station Rd,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
181748,Station Rd,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
181748,Station Rd,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
181748,Station Rd,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
181748,Station Rd,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
181748,Station Rd,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
181748,Station Rd,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
181748,Station Rd,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
181748,Station Rd,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,9.92
181748,Station Rd,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,4.41
181748,Station Rd,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,0.74
181748,Station Rd,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,34.4
181748,Station Rd,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,43.1
181748,Station Rd,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,26.0
181748,Station Rd,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
181748,Station Rd,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
181748,Station Rd,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.29
181748,Station Rd,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
181748,Station Rd,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
181748,Station Rd,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
181748,Station Rd,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
181748,Station Rd,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
181748,Station Rd,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
