Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
181748,Station Rd,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.69
181748,Station Rd,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
181748,Station Rd,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
181748,Station Rd,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
181748,Station Rd,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
181748,Station Rd,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
181748,Station Rd,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
181748,Station Rd,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
181748,Station Rd,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
181748,Station Rd,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,6.72
181748,Station Rd,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,6.38
181748,Station Rd,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,-0.64
181748,Station Rd,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,35.1
181748,Station Rd,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,32.4
181748,Station Rd,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,32.3
181748,Station Rd,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,11.7
181748,Station Rd,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
181748,Station Rd,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
181748,Station Rd,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.79
181748,Station Rd,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,22.2
181748,Station Rd,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
181748,Station Rd,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
181748,Station Rd,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181748,Station Rd,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
181748,Station Rd,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
181748,Station Rd,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
181748,Station Rd,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
181748,Station Rd,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
181748,Station Rd,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
181748,Station Rd,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
181748,Station Rd,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,5.7
181748,Station Rd,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,2.97
181748,Station Rd,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,-1.23
181748,Station Rd,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,28.1
181748,Station Rd,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,27.7
181748,Station Rd,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,21.8
181748,Station Rd,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,12.9
181748,Station Rd,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
181748,Station Rd,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
181748,Station Rd,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
181748,Station Rd,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-3.0
181748,Station Rd,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
181748,Station Rd,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
181748,Station Rd,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
181748,Station Rd,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
181748,Station Rd,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.43
181748,Station Rd,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.06
181748,Station Rd,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
181748,Station Rd,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
181748,Station Rd,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
181748,Station Rd,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
181748,Station Rd,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
181748,Station Rd,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,6.38
181748,Station Rd,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,1.48
181748,Station Rd,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,-3.06
181748,Station Rd,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,32.9
181748,Station Rd,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
181748,Station Rd,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,18.2
181748,Station Rd,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,17.9
181748,Station Rd,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.27
181748,Station Rd,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
181748,Station Rd,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.55
181748,Station Rd,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,24.5
181748,Station Rd,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
181748,Station Rd,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
181748,Station Rd,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
181748,Station Rd,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
181748,Station Rd,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.5
181748,Station Rd,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
181748,Station Rd,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,15.3
181748,Station Rd,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
181748,Station Rd,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
181748,Station Rd,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
181748,Station Rd,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
181748,Station Rd,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
181748,Station Rd,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
181748,Station Rd,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
181748,Station Rd,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
181748,Station Rd,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,7.63
181748,Station Rd,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,1.41
181748,Station Rd,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,-2.01
181748,Station Rd,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,35.7
181748,Station Rd,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,34.4
181748,Station Rd,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,18.3
181748,Station Rd,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,14.1
181748,Station Rd,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
181748,Station Rd,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
181748,Station Rd,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
181748,Station Rd,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.31
181748,Station Rd,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
181748,Station Rd,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
181748,Station Rd,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
181748,Station Rd,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
181748,Station Rd,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
181748,Station Rd,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
181748,Station Rd,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
181748,Station Rd,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
181748,Station Rd,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
181748,Station Rd,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
181748,Station Rd,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
181748,Station Rd,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
181748,Station Rd,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,6.54
181748,Station Rd,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,1.1
181748,Station Rd,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,-1.72
181748,Station Rd,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,31.0
181748,Station Rd,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
181748,Station Rd,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,18.4
181748,Station Rd,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
181748,Station Rd,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
181748,Station Rd,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.13
181748,Station Rd,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-2.99
181748,Station Rd,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,23.8
181748,Station Rd,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
181748,Station Rd,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
181748,Station Rd,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
181748,Station Rd,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.32
181748,Station Rd,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.08
181748,Station Rd,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.64
181748,Station Rd,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
181748,Station Rd,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
181748,Station Rd,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
181748,Station Rd,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
181748,Station Rd,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
181748,Station Rd,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
181748,Station Rd,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
181748,Station Rd,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,5.82
181748,Station Rd,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,0.05
181748,Station Rd,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,-2.35
181748,Station Rd,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,32.0
181748,Station Rd,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181748,Station Rd,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.33
181748,Station Rd,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.06
181748,Station Rd,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-3.66
181748,Station Rd,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,35.7
181748,Station Rd,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
181748,Station Rd,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
181748,Station Rd,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
181748,Station Rd,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
181748,Station Rd,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
181748,Station Rd,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
181748,Station Rd,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.37
181748,Station Rd,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
181748,Station Rd,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
181748,Station Rd,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
181748,Station Rd,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
181748,Station Rd,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
181748,Station Rd,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
181748,Station Rd,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,8.82
181748,Station Rd,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,0.89
181748,Station Rd,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,-4.03
181748,Station Rd,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,46.4
181748,Station Rd,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,38.8
181748,Station Rd,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,17.9
181748,Station Rd,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,20.0
181748,Station Rd,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
181748,Station Rd,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
181748,Station Rd,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.09
181748,Station Rd,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,-3.71
181748,Station Rd,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,33.5
181748,Station Rd,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
181748,Station Rd,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
181748,Station Rd,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
181748,Station Rd,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181748,Station Rd,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
181748,Station Rd,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.51
181748,Station Rd,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.1
181748,Station Rd,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
181748,Station Rd,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
181748,Station Rd,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
181748,Station Rd,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
181748,Station Rd,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
181748,Station Rd,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
181748,Station Rd,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
181748,Station Rd,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
181748,Station Rd,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
181748,Station Rd,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,9.24
181748,Station Rd,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,-0.58
181748,Station Rd,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,-3.6
181748,Station Rd,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,46.0
181748,Station Rd,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
181748,Station Rd,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,19.1
181748,Station Rd,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
181748,Station Rd,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
181748,Station Rd,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.15
181748,Station Rd,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
181748,Station Rd,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181748,Station Rd,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
181748,Station Rd,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
181748,Station Rd,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
181748,Station Rd,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
181748,Station Rd,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.62
181748,Station Rd,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181748,Station Rd,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181748,Station Rd,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
181748,Station Rd,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
181748,Station Rd,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
181748,Station Rd,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
181748,Station Rd,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
181748,Station Rd,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
181748,Station Rd,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,6.16
181748,Station Rd,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,3.0
181748,Station Rd,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,-2.77
181748,Station Rd,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,34.7
181748,Station Rd,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
181748,Station Rd,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,20.8
181748,Station Rd,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
181748,Station Rd,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.57
181748,Station Rd,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-3.55
181748,Station Rd,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,31.4
181748,Station Rd,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
181748,Station Rd,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
181748,Station Rd,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
181748,Station Rd,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.33
181748,Station Rd,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
181748,Station Rd,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.26
181748,Station Rd,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
181748,Station Rd,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
181748,Station Rd,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
181748,Station Rd,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
181748,Station Rd,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
181748,Station Rd,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
181748,Station Rd,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
181748,Station Rd,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,5.98
181748,Station Rd,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,0.1
181748,Station Rd,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,-3.81
181748,Station Rd,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,39.4
181748,Station Rd,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,30.6
181748,Station Rd,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,20.2
181748,Station Rd,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
181748,Station Rd,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.02
181748,Station Rd,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-3.57
181748,Station Rd,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,26.1
181748,Station Rd,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
181748,Station Rd,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
181748,Station Rd,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
181748,Station Rd,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.78
181748,Station Rd,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.42
181748,Station Rd,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.4
181748,Station Rd,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
181748,Station Rd,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
181748,Station Rd,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
181748,Station Rd,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
181748,Station Rd,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
181748,Station Rd,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,4.62
181748,Station Rd,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,-2.44
181748,Station Rd,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,-3.97
181748,Station Rd,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,33.6
181748,Station Rd,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,20.0
181748,Station Rd,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,20.4
181748,Station Rd,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.03
181748,Station Rd,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.03
181748,Station Rd,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-4.93
181748,Station Rd,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,34.9
181748,Station Rd,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
181748,Station Rd,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
181748,Station Rd,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
181748,Station Rd,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.08
181748,Station Rd,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.48
181748,Station Rd,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.27
181748,Station Rd,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
181748,Station Rd,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
181748,Station Rd,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
181748,Station Rd,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
181748,Station Rd,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
181748,Station Rd,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
181748,Station Rd,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
181748,Station Rd,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
181748,Station Rd,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181748,Station Rd,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,5.95
181748,Station Rd,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,-0.55
181748,Station Rd,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,-5.21
181748,Station Rd,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,39.2
181748,Station Rd,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,28.8
181748,Station Rd,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,19.8
181748,Station Rd,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,24.1
181748,Station Rd,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
181748,Station Rd,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.13
181748,Station Rd,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-4.88
181748,Station Rd,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,31.3
181748,Station Rd,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
181748,Station Rd,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
181748,Station Rd,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
181748,Station Rd,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.29
181748,Station Rd,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.35
181748,Station Rd,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.13
181748,Station Rd,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
181748,Station Rd,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
181748,Station Rd,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
181748,Station Rd,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
181748,Station Rd,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
181748,Station Rd,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
181748,Station Rd,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
181748,Station Rd,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181748,Station Rd,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,4.18
181748,Station Rd,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,-1.48
181748,Station Rd,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,-5.01
181748,Station Rd,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,34.5
181748,Station Rd,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,21.3
181748,Station Rd,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,23.6
181748,Station Rd,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
181748,Station Rd,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.2
181748,Station Rd,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-5.2
181748,Station Rd,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,37.3
181748,Station Rd,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
181748,Station Rd,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
181748,Station Rd,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
181748,Station Rd,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.27
181748,Station Rd,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
181748,Station Rd,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
181748,Station Rd,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
181748,Station Rd,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
181748,Station Rd,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
181748,Station Rd,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
181748,Station Rd,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
181748,Station Rd,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
181748,Station Rd,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181748,Station Rd,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,4.22
181748,Station Rd,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,2.41
181748,Station Rd,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,-4.68
181748,Station Rd,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,42.8
181748,Station Rd,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,23.9
181748,Station Rd,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
181748,Station Rd,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,22.0
181748,Station Rd,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.4
181748,Station Rd,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.09
181748,Station Rd,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-5.03
181748,Station Rd,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,34.1
181748,Station Rd,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
181748,Station Rd,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
181748,Station Rd,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
181748,Station Rd,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.49
181748,Station Rd,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.85
181748,Station Rd,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.39
181748,Station Rd,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
181748,Station Rd,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
181748,Station Rd,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
181748,Station Rd,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
181748,Station Rd,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
181748,Station Rd,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,3.9
181748,Station Rd,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,-2.94
181748,Station Rd,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,-5.42
181748,Station Rd,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,39.7
181748,Station Rd,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,22.9
181748,Station Rd,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,23.6
181748,Station Rd,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,25.1
181748,Station Rd,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
181748,Station Rd,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.15
181748,Station Rd,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-5.21
181748,Station Rd,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,37.2
181748,Station Rd,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
181748,Station Rd,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
181748,Station Rd,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
181748,Station Rd,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.26
181748,Station Rd,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.71
181748,Station Rd,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.46
181748,Station Rd,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,16.3
181748,Station Rd,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
181748,Station Rd,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
181748,Station Rd,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
181748,Station Rd,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
181748,Station Rd,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
181748,Station Rd,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,6.17
181748,Station Rd,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,-3.86
181748,Station Rd,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,-5.67
181748,Station Rd,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,48.8
181748,Station Rd,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,30.0
181748,Station Rd,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,26.5
181748,Station Rd,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.46
181748,Station Rd,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.37
181748,Station Rd,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-6.19
181748,Station Rd,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,48.4
181748,Station Rd,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
181748,Station Rd,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
181748,Station Rd,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
181748,Station Rd,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.22
181748,Station Rd,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.36
181748,Station Rd,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.29
181748,Station Rd,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
181748,Station Rd,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
181748,Station Rd,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
181748,Station Rd,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
181748,Station Rd,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
181748,Station Rd,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
181748,Station Rd,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,7.24
181748,Station Rd,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,0.01
181748,Station Rd,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,-6.48
181748,Station Rd,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,52.6
