Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,34.9
181748,Station Rd,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,15.4
181748,Station Rd,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,29.3
181748,Station Rd,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.15
181748,Station Rd,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.37
181748,Station Rd,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-4.36
181748,Station Rd,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,63.6
181748,Station Rd,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.9
181748,Station Rd,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
181748,Station Rd,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.53
181748,Station Rd,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.51
181748,Station Rd,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
181748,Station Rd,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
181748,Station Rd,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
181748,Station Rd,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
181748,Station Rd,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
181748,Station Rd,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
181748,Station Rd,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,12.62
181748,Station Rd,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,-0.14
181748,Station Rd,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,-3.41
181748,Station Rd,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,68.7
181748,Station Rd,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
181748,Station Rd,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,22.1
181748,Station Rd,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,22.7
181748,Station Rd,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
181748,Station Rd,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.07
181748,Station Rd,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-5.67
181748,Station Rd,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,39.4
181748,Station Rd,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
181748,Station Rd,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
181748,Station Rd,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
181748,Station Rd,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.91
181748,Station Rd,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.76
181748,Station Rd,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
181748,Station Rd,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,20.3
181748,Station Rd,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
181748,Station Rd,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
181748,Station Rd,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
181748,Station Rd,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
181748,Station Rd,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
181748,Station Rd,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
181748,Station Rd,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
181748,Station Rd,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,5.49
181748,Station Rd,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,-2.83
181748,Station Rd,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,-3.94
181748,Station Rd,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,46.1
181748,Station Rd,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,28.8
181748,Station Rd,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,19.5
181748,Station Rd,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,21.9
181748,Station Rd,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
181748,Station Rd,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.33
181748,Station Rd,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-4.65
181748,Station Rd,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,33.6
181748,Station Rd,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
181748,Station Rd,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
181748,Station Rd,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
181748,Station Rd,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.59
181748,Station Rd,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.22
181748,Station Rd,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.65
181748,Station Rd,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
181748,Station Rd,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
181748,Station Rd,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
181748,Station Rd,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
181748,Station Rd,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
181748,Station Rd,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
181748,Station Rd,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
181748,Station Rd,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
181748,Station Rd,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,3.7
181748,Station Rd,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,-4.55
181748,Station Rd,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,-4.0
181748,Station Rd,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,41.4
181748,Station Rd,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,20.7
181748,Station Rd,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,23.7
181748,Station Rd,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,20.6
181748,Station Rd,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
181748,Station Rd,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.22
181748,Station Rd,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-3.69
181748,Station Rd,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,32.2
181748,Station Rd,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
181748,Station Rd,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
181748,Station Rd,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
181748,Station Rd,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181748,Station Rd,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.28
181748,Station Rd,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.62
181748,Station Rd,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,17.4
181748,Station Rd,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
181748,Station Rd,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181748,Station Rd,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
181748,Station Rd,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
181748,Station Rd,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
181748,Station Rd,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
181748,Station Rd,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
181748,Station Rd,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,3.91
181748,Station Rd,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,-4.83
181748,Station Rd,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,-2.71
181748,Station Rd,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,41.2
181748,Station Rd,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,21.7
181748,Station Rd,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
181748,Station Rd,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,21.3
181748,Station Rd,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
181748,Station Rd,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
181748,Station Rd,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.22
181748,Station Rd,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-5.7
181748,Station Rd,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,36.8
181748,Station Rd,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
181748,Station Rd,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
181748,Station Rd,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
181748,Station Rd,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
181748,Station Rd,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.13
181748,Station Rd,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.82
181748,Station Rd,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
181748,Station Rd,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
181748,Station Rd,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
181748,Station Rd,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
181748,Station Rd,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
181748,Station Rd,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
181748,Station Rd,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
181748,Station Rd,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
181748,Station Rd,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
181748,Station Rd,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,5.59
181748,Station Rd,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,-5.05
181748,Station Rd,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,-5.23
181748,Station Rd,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,50.2
181748,Station Rd,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,28.6
181748,Station Rd,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,25.5
181748,Station Rd,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,25.4
181748,Station Rd,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
181748,Station Rd,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
181748,Station Rd,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.23
181748,Station Rd,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-3.25
181748,Station Rd,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,31.7
181748,Station Rd,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
181748,Station Rd,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
181748,Station Rd,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
181748,Station Rd,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
181748,Station Rd,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.03
181748,Station Rd,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.98
181748,Station Rd,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
181748,Station Rd,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,19.9
181748,Station Rd,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
181748,Station Rd,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
181748,Station Rd,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
181748,Station Rd,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
181748,Station Rd,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
181748,Station Rd,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
181748,Station Rd,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
181748,Station Rd,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
181748,Station Rd,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,5.33
181748,Station Rd,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,-3.21
181748,Station Rd,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,-1.77
181748,Station Rd,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,40.0
181748,Station Rd,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,27.8
181748,Station Rd,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,18.0
181748,Station Rd,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
181748,Station Rd,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
181748,Station Rd,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.55
181748,Station Rd,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-4.05
181748,Station Rd,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,33.7
181748,Station Rd,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
181748,Station Rd,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
181748,Station Rd,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
181748,Station Rd,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181748,Station Rd,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.53
181748,Station Rd,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.52
181748,Station Rd,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
181748,Station Rd,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
181748,Station Rd,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
181748,Station Rd,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
181748,Station Rd,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
181748,Station Rd,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
181748,Station Rd,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
181748,Station Rd,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
181748,Station Rd,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
181748,Station Rd,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,4.62
181748,Station Rd,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,-3.08
181748,Station Rd,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,-2.86
181748,Station Rd,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,37.2
181748,Station Rd,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,21.3
181748,Station Rd,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,17.8
181748,Station Rd,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
181748,Station Rd,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.61
181748,Station Rd,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.63
181748,Station Rd,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-3.34
181748,Station Rd,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,43.8
181748,Station Rd,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
181748,Station Rd,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
181748,Station Rd,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
181748,Station Rd,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
181748,Station Rd,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.81
181748,Station Rd,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
181748,Station Rd,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
181748,Station Rd,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,13.3
181748,Station Rd,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
181748,Station Rd,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
181748,Station Rd,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
181748,Station Rd,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
181748,Station Rd,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
181748,Station Rd,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
181748,Station Rd,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
181748,Station Rd,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,6.79
181748,Station Rd,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,-2.26
181748,Station Rd,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,-2.48
181748,Station Rd,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,44.7
181748,Station Rd,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,32.3
181748,Station Rd,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,18.8
181748,Station Rd,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,18.4
181748,Station Rd,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
181748,Station Rd,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.51
181748,Station Rd,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.19
181748,Station Rd,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.93
181748,Station Rd,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,44.5
181748,Station Rd,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
181748,Station Rd,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
181748,Station Rd,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
181748,Station Rd,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.86
181748,Station Rd,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.28
181748,Station Rd,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.28
181748,Station Rd,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
181748,Station Rd,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
181748,Station Rd,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
181748,Station Rd,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
181748,Station Rd,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
181748,Station Rd,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
181748,Station Rd,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
181748,Station Rd,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,5.65
181748,Station Rd,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,-5.47
181748,Station Rd,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,-2.65
181748,Station Rd,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,50.2
181748,Station Rd,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,30.1
181748,Station Rd,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,26.7
181748,Station Rd,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,19.6
181748,Station Rd,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
181748,Station Rd,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
181748,Station Rd,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.44
181748,Station Rd,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.58
181748,Station Rd,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,32.9
181748,Station Rd,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
181748,Station Rd,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
181748,Station Rd,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
181748,Station Rd,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.0
181748,Station Rd,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
181748,Station Rd,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-0.38
181748,Station Rd,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,7.0
181748,Station Rd,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181748,Station Rd,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
181748,Station Rd,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
181748,Station Rd,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
181748,Station Rd,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
181748,Station Rd,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
181748,Station Rd,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
181748,Station Rd,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
181748,Station Rd,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,2.87
181748,Station Rd,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,-3.51
181748,Station Rd,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,-2.97
181748,Station Rd,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,33.1
181748,Station Rd,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,21.1
181748,Station Rd,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,20.2
181748,Station Rd,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,17.8
181748,Station Rd,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
181748,Station Rd,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
181748,Station Rd,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.18
181748,Station Rd,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.59
181748,Station Rd,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,32.9
181748,Station Rd,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
181748,Station Rd,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
181748,Station Rd,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
181748,Station Rd,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
181748,Station Rd,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.99
181748,Station Rd,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
181748,Station Rd,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.4
181748,Station Rd,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
181748,Station Rd,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181748,Station Rd,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
181748,Station Rd,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
181748,Station Rd,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
181748,Station Rd,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
181748,Station Rd,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,2.71
181748,Station Rd,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,-1.49
181748,Station Rd,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,-2.98
181748,Station Rd,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,32.3
181748,Station Rd,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,20.2
181748,Station Rd,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,19.4
181748,Station Rd,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
181748,Station Rd,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
181748,Station Rd,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.42
181748,Station Rd,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-3.79
181748,Station Rd,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,32.3
181748,Station Rd,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
181748,Station Rd,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
181748,Station Rd,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
181748,Station Rd,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
181748,Station Rd,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.06
181748,Station Rd,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
181748,Station Rd,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.14
181748,Station Rd,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,9.6
181748,Station Rd,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
181748,Station Rd,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
181748,Station Rd,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
181748,Station Rd,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
181748,Station Rd,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
181748,Station Rd,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
181748,Station Rd,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,2.67
181748,Station Rd,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,-0.4
181748,Station Rd,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,-3.94
181748,Station Rd,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,32.4
181748,Station Rd,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,18.8
181748,Station Rd,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
181748,Station Rd,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.86
181748,Station Rd,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-5.33
181748,Station Rd,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,36.4
181748,Station Rd,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
181748,Station Rd,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
181748,Station Rd,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
181748,Station Rd,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
181748,Station Rd,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.99
181748,Station Rd,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
181748,Station Rd,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
181748,Station Rd,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,8.8
181748,Station Rd,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
181748,Station Rd,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
181748,Station Rd,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
181748,Station Rd,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
181748,Station Rd,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
181748,Station Rd,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
181748,Station Rd,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,4.01
181748,Station Rd,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,-2.69
181748,Station Rd,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,-4.88
181748,Station Rd,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,38.7
181748,Station Rd,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,17.9
181748,Station Rd,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,24.0
181748,Station Rd,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
181748,Station Rd,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
181748,Station Rd,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.77
181748,Station Rd,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-5.34
181748,Station Rd,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,35.6
181748,Station Rd,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
181748,Station Rd,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
181748,Station Rd,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
181748,Station Rd,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
181748,Station Rd,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.73
181748,Station Rd,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.31
181748,Station Rd,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
181748,Station Rd,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,13.6
181748,Station Rd,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
181748,Station Rd,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
181748,Station Rd,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
181748,Station Rd,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
181748,Station Rd,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
181748,Station Rd,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
181748,Station Rd,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
181748,Station Rd,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,4.29
181748,Station Rd,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,-2.08
181748,Station Rd,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,-3.28
181748,Station Rd,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,37.3
181748,Station Rd,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,22.9
181748,Station Rd,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,19.1
181748,Station Rd,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
181748,Station Rd,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
181748,Station Rd,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.88
181748,Station Rd,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-5.84
181748,Station Rd,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,37.5
181748,Station Rd,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
181748,Station Rd,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181748,Station Rd,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
181748,Station Rd,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
181748,Station Rd,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.53
181748,Station Rd,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
181748,Station Rd,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
181748,Station Rd,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,10.7
181748,Station Rd,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181748,Station Rd,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
181748,Station Rd,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
181748,Station Rd,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
181748,Station Rd,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
181748,Station Rd,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,3.93
181748,Station Rd,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,-3.01
181748,Station Rd,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,-4.1
181748,Station Rd,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,36.9
181748,Station Rd,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,21.2
181748,Station Rd,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,18.6
181748,Station Rd,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,20.4
181748,Station Rd,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
181748,Station Rd,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.91
181748,Station Rd,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-5.93
181748,Station Rd,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,39.6
181748,Station Rd,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
181748,Station Rd,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
181748,Station Rd,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
181748,Station Rd,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
181748,Station Rd,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.77
181748,Station Rd,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
181748,Station Rd,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
181748,Station Rd,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,12.5
181748,Station Rd,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
181748,Station Rd,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
181748,Station Rd,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
181748,Station Rd,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
181748,Station Rd,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
181748,Station Rd,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,4.8
181748,Station Rd,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,-0.59
181748,Station Rd,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,-4.07
181748,Station Rd,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,36.7
181748,Station Rd,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,25.1
181748,Station Rd,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,20.6
181748,Station Rd,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
181748,Station Rd,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.37
181748,Station Rd,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-6.01
181748,Station Rd,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,41.4
181748,Station Rd,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
181748,Station Rd,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
181748,Station Rd,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
181748,Station Rd,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
181748,Station Rd,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
181748,Station Rd,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
181748,Station Rd,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
181748,Station Rd,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
181748,Station Rd,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
