Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
181748,Station Rd,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
181748,Station Rd,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
181748,Station Rd,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
181748,Station Rd,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
181748,Station Rd,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,7.01
181748,Station Rd,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,-1.3
181748,Station Rd,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,-4.8
181748,Station Rd,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,46.3
181748,Station Rd,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,32.2
181748,Station Rd,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,17.9
181748,Station Rd,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,23.1
181748,Station Rd,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
181748,Station Rd,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.95
181748,Station Rd,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,-4.73
181748,Station Rd,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,30.7
181748,Station Rd,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
181748,Station Rd,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
181748,Station Rd,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
181748,Station Rd,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
181748,Station Rd,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.16
181748,Station Rd,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.2
181748,Station Rd,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
181748,Station Rd,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
181748,Station Rd,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
181748,Station Rd,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
181748,Station Rd,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
181748,Station Rd,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
181748,Station Rd,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
181748,Station Rd,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,5.0
181748,Station Rd,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,-1.15
181748,Station Rd,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,-3.83
181748,Station Rd,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,36.8
181748,Station Rd,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,24.7
181748,Station Rd,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,20.2
181748,Station Rd,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
181748,Station Rd,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.77
181748,Station Rd,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,-5.06
181748,Station Rd,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,30.1
181748,Station Rd,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
181748,Station Rd,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
181748,Station Rd,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
181748,Station Rd,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.39
181748,Station Rd,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
181748,Station Rd,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.79
181748,Station Rd,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
181748,Station Rd,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181748,Station Rd,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
181748,Station Rd,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
181748,Station Rd,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
181748,Station Rd,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
181748,Station Rd,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
181748,Station Rd,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181748,Station Rd,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,5.08
181748,Station Rd,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,-0.7
181748,Station Rd,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,-4.27
181748,Station Rd,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,35.5
181748,Station Rd,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,24.7
181748,Station Rd,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,21.5
181748,Station Rd,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,21.3
181748,Station Rd,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
181748,Station Rd,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
181748,Station Rd,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.27
181748,Station Rd,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,-5.24
181748,Station Rd,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,35.7
181748,Station Rd,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
181748,Station Rd,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
181748,Station Rd,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
181748,Station Rd,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
181748,Station Rd,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.37
181748,Station Rd,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.66
181748,Station Rd,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
181748,Station Rd,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
181748,Station Rd,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
181748,Station Rd,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
181748,Station Rd,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
181748,Station Rd,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
181748,Station Rd,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
181748,Station Rd,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181748,Station Rd,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,6.15
181748,Station Rd,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,-3.93
181748,Station Rd,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,-4.08
181748,Station Rd,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,44.0
181748,Station Rd,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
181748,Station Rd,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,24.4
181748,Station Rd,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,21.0
181748,Station Rd,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
181748,Station Rd,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.2
181748,Station Rd,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,-4.52
181748,Station Rd,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,34.9
181748,Station Rd,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
181748,Station Rd,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
181748,Station Rd,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
181748,Station Rd,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
181748,Station Rd,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.92
181748,Station Rd,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.34
181748,Station Rd,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
181748,Station Rd,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
181748,Station Rd,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
181748,Station Rd,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
181748,Station Rd,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
181748,Station Rd,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
181748,Station Rd,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
181748,Station Rd,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
181748,Station Rd,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,4.9
181748,Station Rd,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,-3.54
181748,Station Rd,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,-3.23
181748,Station Rd,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,38.7
181748,Station Rd,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,26.1
181748,Station Rd,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,23.7
181748,Station Rd,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
181748,Station Rd,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
181748,Station Rd,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.41
181748,Station Rd,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.38
181748,Station Rd,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.15
181748,Station Rd,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,37.7
181748,Station Rd,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
181748,Station Rd,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
181748,Station Rd,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
181748,Station Rd,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
181748,Station Rd,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
181748,Station Rd,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
181748,Station Rd,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
181748,Station Rd,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
181748,Station Rd,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
181748,Station Rd,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
181748,Station Rd,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
181748,Station Rd,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
181748,Station Rd,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
181748,Station Rd,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
181748,Station Rd,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
181748,Station Rd,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181748,Station Rd,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,10.35
181748,Station Rd,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,-1.24
181748,Station Rd,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,-0.32
181748,Station Rd,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,48.9
181748,Station Rd,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
181748,Station Rd,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,24.4
181748,Station Rd,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.1
181748,Station Rd,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.23
181748,Station Rd,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.84
181748,Station Rd,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,47.2
181748,Station Rd,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
181748,Station Rd,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
181748,Station Rd,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
181748,Station Rd,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
181748,Station Rd,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
181748,Station Rd,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
181748,Station Rd,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,19.3
181748,Station Rd,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
181748,Station Rd,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
181748,Station Rd,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
181748,Station Rd,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
181748,Station Rd,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
181748,Station Rd,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
181748,Station Rd,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
181748,Station Rd,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
181748,Station Rd,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
181748,Station Rd,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
181748,Station Rd,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,12.5
181748,Station Rd,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,-2.25
181748,Station Rd,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,-0.74
181748,Station Rd,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,58.7
181748,Station Rd,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
181748,Station Rd,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,23.4
181748,Station Rd,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
181748,Station Rd,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
181748,Station Rd,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.81
181748,Station Rd,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.91
181748,Station Rd,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,40.2
181748,Station Rd,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
181748,Station Rd,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
181748,Station Rd,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
181748,Station Rd,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.27
181748,Station Rd,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
181748,Station Rd,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
181748,Station Rd,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,24.6
181748,Station Rd,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
181748,Station Rd,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
181748,Station Rd,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
181748,Station Rd,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
181748,Station Rd,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
181748,Station Rd,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
181748,Station Rd,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
181748,Station Rd,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,7.36
181748,Station Rd,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,-2.4
181748,Station Rd,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,0.68
181748,Station Rd,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,48.6
181748,Station Rd,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
181748,Station Rd,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,27.9
181748,Station Rd,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
181748,Station Rd,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.21
181748,Station Rd,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.04
181748,Station Rd,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
181748,Station Rd,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181748,Station Rd,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
181748,Station Rd,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
181748,Station Rd,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.36
181748,Station Rd,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
181748,Station Rd,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
181748,Station Rd,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
181748,Station Rd,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
181748,Station Rd,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
181748,Station Rd,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
181748,Station Rd,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
181748,Station Rd,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
181748,Station Rd,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
181748,Station Rd,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
181748,Station Rd,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,5.62
181748,Station Rd,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,2.99
181748,Station Rd,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,0.92
181748,Station Rd,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,28.9
181748,Station Rd,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
181748,Station Rd,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,27.2
181748,Station Rd,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,12.3
181748,Station Rd,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
181748,Station Rd,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.59
181748,Station Rd,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.46
181748,Station Rd,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,21.3
181748,Station Rd,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
181748,Station Rd,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
181748,Station Rd,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.35
181748,Station Rd,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
181748,Station Rd,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
181748,Station Rd,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
181748,Station Rd,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
181748,Station Rd,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
181748,Station Rd,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
181748,Station Rd,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
181748,Station Rd,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
181748,Station Rd,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
181748,Station Rd,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,4.54
181748,Station Rd,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,0.81
181748,Station Rd,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,-0.34
181748,Station Rd,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,25.9
181748,Station Rd,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
181748,Station Rd,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,18.6
181748,Station Rd,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,11.9
181748,Station Rd,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
181748,Station Rd,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.96
181748,Station Rd,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.1
181748,Station Rd,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,22.2
181748,Station Rd,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
181748,Station Rd,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
181748,Station Rd,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
181748,Station Rd,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.53
181748,Station Rd,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
181748,Station Rd,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
181748,Station Rd,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
181748,Station Rd,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
181748,Station Rd,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
181748,Station Rd,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
181748,Station Rd,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
181748,Station Rd,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
181748,Station Rd,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
181748,Station Rd,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,5.25
181748,Station Rd,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,-0.73
181748,Station Rd,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,1.62
181748,Station Rd,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,28.6
181748,Station Rd,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,27.2
181748,Station Rd,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,19.2
181748,Station Rd,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
181748,Station Rd,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
181748,Station Rd,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.2
181748,Station Rd,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
181748,Station Rd,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
181748,Station Rd,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
181748,Station Rd,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
181748,Station Rd,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.13
181748,Station Rd,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
181748,Station Rd,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
181748,Station Rd,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
181748,Station Rd,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
181748,Station Rd,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
181748,Station Rd,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
181748,Station Rd,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
181748,Station Rd,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
181748,Station Rd,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
181748,Station Rd,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
181748,Station Rd,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,5.78
181748,Station Rd,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,1.42
181748,Station Rd,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,2.88
181748,Station Rd,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,25.8
181748,Station Rd,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,28.3
181748,Station Rd,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,20.0
181748,Station Rd,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,19.5
181748,Station Rd,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
181748,Station Rd,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.76
181748,Station Rd,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.66
181748,Station Rd,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,24.9
181748,Station Rd,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
181748,Station Rd,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
181748,Station Rd,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
181748,Station Rd,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.46
181748,Station Rd,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
181748,Station Rd,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
181748,Station Rd,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
181748,Station Rd,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
181748,Station Rd,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
181748,Station Rd,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
181748,Station Rd,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
181748,Station Rd,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
181748,Station Rd,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
181748,Station Rd,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,5.58
181748,Station Rd,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,0.07
181748,Station Rd,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,1.96
181748,Station Rd,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,28.0
181748,Station Rd,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,27.9
181748,Station Rd,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.26
181748,Station Rd,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
181748,Station Rd,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
181748,Station Rd,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
181748,Station Rd,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
181748,Station Rd,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
181748,Station Rd,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
181748,Station Rd,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
181748,Station Rd,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
181748,Station Rd,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
181748,Station Rd,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
181748,Station Rd,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,20.8
181748,Station Rd,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
181748,Station Rd,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
181748,Station Rd,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
181748,Station Rd,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
181748,Station Rd,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
181748,Station Rd,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
181748,Station Rd,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
181748,Station Rd,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,9.57
181748,Station Rd,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,4.97
181748,Station Rd,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,5.12
181748,Station Rd,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,30.4
181748,Station Rd,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
181748,Station Rd,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,26.6
181748,Station Rd,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,26.7
181748,Station Rd,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
181748,Station Rd,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
181748,Station Rd,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
181748,Station Rd,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,16.6
181748,Station Rd,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
181748,Station Rd,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
181748,Station Rd,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
181748,Station Rd,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
181748,Station Rd,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
181748,Station Rd,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
181748,Station Rd,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
181748,Station Rd,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
181748,Station Rd,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
181748,Station Rd,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
181748,Station Rd,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
181748,Station Rd,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
181748,Station Rd,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
181748,Station Rd,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
181748,Station Rd,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,6.08
181748,Station Rd,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,5.46
181748,Station Rd,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,5.67
181748,Station Rd,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,25.1
181748,Station Rd,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,31.1
181748,Station Rd,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,32.9
181748,Station Rd,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,27.4
181748,Station Rd,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
181748,Station Rd,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
181748,Station Rd,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
181748,Station Rd,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
181748,Station Rd,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,13.5
181748,Station Rd,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
181748,Station Rd,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
181748,Station Rd,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
181748,Station Rd,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
181748,Station Rd,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
181748,Station Rd,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.47
181748,Station Rd,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,17.9
181748,Station Rd,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
181748,Station Rd,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
181748,Station Rd,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
181748,Station Rd,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
181748,Station Rd,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
181748,Station Rd,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
181748,Station Rd,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
181748,Station Rd,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
181748,Station Rd,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,5.81
181748,Station Rd,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,6.62
181748,Station Rd,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,8.93
181748,Station Rd,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,26.0
181748,Station Rd,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,28.1
181748,Station Rd,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,31.6
181748,Station Rd,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,42.7
181748,Station Rd,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.84
181748,Station Rd,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
181748,Station Rd,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.26
181748,Station Rd,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,47.8
181748,Station Rd,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
181748,Station Rd,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
181748,Station Rd,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,65.7
181748,Station Rd,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
181748,Station Rd,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
181748,Station Rd,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
181748,Station Rd,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
181748,Station Rd,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
181748,Station Rd,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
181748,Station Rd,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
181748,Station Rd,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
181748,Station Rd,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
181748,Station Rd,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
181748,Station Rd,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
181748,Station Rd,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,12.09
181748,Station Rd,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,5.99
181748,Station Rd,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,16.92
181748,Station Rd,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,50.1
181748,Station Rd,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,59.7
181748,Station Rd,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,29.8
181748,Station Rd,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
181748,Station Rd,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
