Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.9
181748,Station Rd,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
181748,Station Rd,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
181748,Station Rd,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,26.2
181748,Station Rd,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
181748,Station Rd,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
181748,Station Rd,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
181748,Station Rd,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
181748,Station Rd,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.59
181748,Station Rd,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
181748,Station Rd,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
181748,Station Rd,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
181748,Station Rd,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
181748,Station Rd,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
181748,Station Rd,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
181748,Station Rd,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
181748,Station Rd,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
181748,Station Rd,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
181748,Station Rd,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,10.77
181748,Station Rd,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,2.74
181748,Station Rd,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,7.2
181748,Station Rd,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,35.0
181748,Station Rd,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
181748,Station Rd,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,20.0
181748,Station Rd,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,35.0
181748,Station Rd,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.12
181748,Station Rd,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
181748,Station Rd,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
181748,Station Rd,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,24.0
181748,Station Rd,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
181748,Station Rd,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.03
181748,Station Rd,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
181748,Station Rd,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
181748,Station Rd,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
181748,Station Rd,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
181748,Station Rd,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181748,Station Rd,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
181748,Station Rd,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
181748,Station Rd,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
181748,Station Rd,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
181748,Station Rd,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
181748,Station Rd,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,9.09
181748,Station Rd,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,4.3
181748,Station Rd,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,5.95
181748,Station Rd,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,29.1
181748,Station Rd,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,42.1
181748,Station Rd,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,23.8
181748,Station Rd,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,28.4
181748,Station Rd,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
181748,Station Rd,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.57
181748,Station Rd,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
181748,Station Rd,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
181748,Station Rd,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
181748,Station Rd,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
181748,Station Rd,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
181748,Station Rd,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
181748,Station Rd,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.07
181748,Station Rd,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
181748,Station Rd,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
181748,Station Rd,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
181748,Station Rd,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
181748,Station Rd,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
181748,Station Rd,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
181748,Station Rd,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
181748,Station Rd,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
181748,Station Rd,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,8.64
181748,Station Rd,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,5.17
181748,Station Rd,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,5.89
181748,Station Rd,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,25.8
181748,Station Rd,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,38.6
181748,Station Rd,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,29.1
181748,Station Rd,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,27.5
181748,Station Rd,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.95
181748,Station Rd,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
181748,Station Rd,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
181748,Station Rd,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181748,Station Rd,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
181748,Station Rd,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
181748,Station Rd,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
181748,Station Rd,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.31
181748,Station Rd,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
181748,Station Rd,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
181748,Station Rd,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
181748,Station Rd,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
181748,Station Rd,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
181748,Station Rd,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
181748,Station Rd,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
181748,Station Rd,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,7.26
181748,Station Rd,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,3.51
181748,Station Rd,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,5.14
181748,Station Rd,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,22.1
181748,Station Rd,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
181748,Station Rd,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,24.2
181748,Station Rd,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.2
181748,Station Rd,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
181748,Station Rd,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
181748,Station Rd,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
181748,Station Rd,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
181748,Station Rd,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
181748,Station Rd,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
181748,Station Rd,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
181748,Station Rd,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
181748,Station Rd,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
181748,Station Rd,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
181748,Station Rd,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
181748,Station Rd,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
181748,Station Rd,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
181748,Station Rd,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
181748,Station Rd,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,7.6
181748,Station Rd,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,3.07
181748,Station Rd,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,5.66
181748,Station Rd,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,25.6
181748,Station Rd,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,35.7
181748,Station Rd,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,21.3
181748,Station Rd,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,26.6
181748,Station Rd,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.54
181748,Station Rd,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
181748,Station Rd,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
181748,Station Rd,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,15.4
181748,Station Rd,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
181748,Station Rd,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
181748,Station Rd,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
181748,Station Rd,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
181748,Station Rd,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.44
181748,Station Rd,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
181748,Station Rd,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
181748,Station Rd,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181748,Station Rd,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
181748,Station Rd,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
181748,Station Rd,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
181748,Station Rd,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,7.71
181748,Station Rd,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,5.6
181748,Station Rd,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,6.41
181748,Station Rd,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,21.4
181748,Station Rd,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,35.4
181748,Station Rd,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,30.4
181748,Station Rd,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,29.4
181748,Station Rd,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.28
181748,Station Rd,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
181748,Station Rd,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
181748,Station Rd,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
181748,Station Rd,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
181748,Station Rd,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
181748,Station Rd,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
181748,Station Rd,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
181748,Station Rd,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
181748,Station Rd,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
181748,Station Rd,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
181748,Station Rd,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
181748,Station Rd,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
181748,Station Rd,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181748,Station Rd,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,9.3
181748,Station Rd,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,2.85
181748,Station Rd,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,5.97
181748,Station Rd,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,25.9
181748,Station Rd,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
181748,Station Rd,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,23.6
181748,Station Rd,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,27.9
181748,Station Rd,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
181748,Station Rd,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
181748,Station Rd,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
181748,Station Rd,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
181748,Station Rd,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
181748,Station Rd,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
181748,Station Rd,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
181748,Station Rd,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
181748,Station Rd,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
181748,Station Rd,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,8.9
181748,Station Rd,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
181748,Station Rd,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
181748,Station Rd,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
181748,Station Rd,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
181748,Station Rd,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
181748,Station Rd,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
181748,Station Rd,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
181748,Station Rd,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
181748,Station Rd,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,6.38
181748,Station Rd,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,2.27
181748,Station Rd,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,4.21
181748,Station Rd,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,21.7
181748,Station Rd,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,30.6
181748,Station Rd,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,20.5
181748,Station Rd,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,22.7
181748,Station Rd,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
181748,Station Rd,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
181748,Station Rd,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
181748,Station Rd,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
181748,Station Rd,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
181748,Station Rd,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
181748,Station Rd,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
181748,Station Rd,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
181748,Station Rd,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
181748,Station Rd,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
181748,Station Rd,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
181748,Station Rd,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
181748,Station Rd,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
181748,Station Rd,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
181748,Station Rd,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
181748,Station Rd,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
181748,Station Rd,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
181748,Station Rd,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
181748,Station Rd,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
181748,Station Rd,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,5.43
181748,Station Rd,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,1.71
181748,Station Rd,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,3.84
181748,Station Rd,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,20.0
181748,Station Rd,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,26.6
181748,Station Rd,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,18.6
181748,Station Rd,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,20.5
181748,Station Rd,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
181748,Station Rd,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
181748,Station Rd,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
181748,Station Rd,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
181748,Station Rd,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
181748,Station Rd,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
181748,Station Rd,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
181748,Station Rd,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
181748,Station Rd,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
181748,Station Rd,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
181748,Station Rd,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
181748,Station Rd,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
181748,Station Rd,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
181748,Station Rd,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
181748,Station Rd,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
181748,Station Rd,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
181748,Station Rd,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,6.28
181748,Station Rd,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,3.52
181748,Station Rd,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,2.09
181748,Station Rd,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,20.7
181748,Station Rd,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,30.7
181748,Station Rd,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,23.3
181748,Station Rd,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
181748,Station Rd,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
181748,Station Rd,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
181748,Station Rd,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
181748,Station Rd,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181748,Station Rd,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
181748,Station Rd,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
181748,Station Rd,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
181748,Station Rd,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
181748,Station Rd,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
181748,Station Rd,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,10.5
181748,Station Rd,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
181748,Station Rd,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
181748,Station Rd,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
181748,Station Rd,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
181748,Station Rd,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
181748,Station Rd,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
181748,Station Rd,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
181748,Station Rd,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
181748,Station Rd,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181748,Station Rd,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,8.09
181748,Station Rd,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,3.5
181748,Station Rd,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,2.97
181748,Station Rd,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,23.9
181748,Station Rd,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
181748,Station Rd,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,23.9
181748,Station Rd,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,19.1
181748,Station Rd,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
181748,Station Rd,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
181748,Station Rd,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
181748,Station Rd,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
181748,Station Rd,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,19.6
181748,Station Rd,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
181748,Station Rd,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
181748,Station Rd,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
181748,Station Rd,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
181748,Station Rd,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
181748,Station Rd,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,7.7
181748,Station Rd,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
181748,Station Rd,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
181748,Station Rd,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
181748,Station Rd,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
181748,Station Rd,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
181748,Station Rd,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
181748,Station Rd,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
181748,Station Rd,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
181748,Station Rd,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
181748,Station Rd,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
181748,Station Rd,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,7.38
181748,Station Rd,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,7.66
181748,Station Rd,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,2.88
181748,Station Rd,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,23.7
181748,Station Rd,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
181748,Station Rd,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,38.2
181748,Station Rd,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,18.2
181748,Station Rd,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
181748,Station Rd,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
181748,Station Rd,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
181748,Station Rd,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
181748,Station Rd,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
181748,Station Rd,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
181748,Station Rd,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
181748,Station Rd,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
181748,Station Rd,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
181748,Station Rd,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,8.1
181748,Station Rd,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181748,Station Rd,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
181748,Station Rd,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
181748,Station Rd,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
181748,Station Rd,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
181748,Station Rd,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
181748,Station Rd,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
181748,Station Rd,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181748,Station Rd,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,6.78
181748,Station Rd,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,5.64
181748,Station Rd,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,1.89
181748,Station Rd,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,21.4
181748,Station Rd,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,30.8
181748,Station Rd,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,30.6
181748,Station Rd,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
181748,Station Rd,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
181748,Station Rd,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.7
181748,Station Rd,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
181748,Station Rd,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,23.6
181748,Station Rd,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
181748,Station Rd,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
181748,Station Rd,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
181748,Station Rd,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
181748,Station Rd,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
181748,Station Rd,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
181748,Station Rd,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
181748,Station Rd,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
181748,Station Rd,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
181748,Station Rd,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
181748,Station Rd,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
181748,Station Rd,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
181748,Station Rd,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,6.83
181748,Station Rd,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,7.97
181748,Station Rd,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,2.18
181748,Station Rd,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,31.2
181748,Station Rd,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,31.2
181748,Station Rd,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,41.7
181748,Station Rd,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
181748,Station Rd,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
181748,Station Rd,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
181748,Station Rd,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,10.7
181748,Station Rd,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
181748,Station Rd,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
181748,Station Rd,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
181748,Station Rd,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
181748,Station Rd,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
181748,Station Rd,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.85
181748,Station Rd,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
181748,Station Rd,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
181748,Station Rd,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
181748,Station Rd,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
181748,Station Rd,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
181748,Station Rd,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,4.85
181748,Station Rd,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,3.58
181748,Station Rd,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,1.86
181748,Station Rd,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,15.9
181748,Station Rd,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,24.7
181748,Station Rd,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,22.4
181748,Station Rd,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
181748,Station Rd,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
181748,Station Rd,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
181748,Station Rd,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
181748,Station Rd,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
181748,Station Rd,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
181748,Station Rd,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
181748,Station Rd,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
181748,Station Rd,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,5.7
181748,Station Rd,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
181748,Station Rd,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
181748,Station Rd,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
181748,Station Rd,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
181748,Station Rd,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
181748,Station Rd,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
181748,Station Rd,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
181748,Station Rd,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
181748,Station Rd,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,5.24
181748,Station Rd,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,4.4
181748,Station Rd,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,2.59
181748,Station Rd,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,15.6
181748,Station Rd,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,25.4
181748,Station Rd,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,24.8
181748,Station Rd,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
181748,Station Rd,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
181748,Station Rd,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
181748,Station Rd,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
181748,Station Rd,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
181748,Station Rd,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
181748,Station Rd,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
181748,Station Rd,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
181748,Station Rd,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
181748,Station Rd,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
181748,Station Rd,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
181748,Station Rd,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
