Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
181748,Station Rd,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
181748,Station Rd,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,4.82
181748,Station Rd,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,4.97
181748,Station Rd,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,2.51
181748,Station Rd,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,16.8
181748,Station Rd,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
181748,Station Rd,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,27.0
181748,Station Rd,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
181748,Station Rd,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
181748,Station Rd,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
181748,Station Rd,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
181748,Station Rd,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
181748,Station Rd,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
181748,Station Rd,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
181748,Station Rd,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,7.5
181748,Station Rd,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
181748,Station Rd,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
181748,Station Rd,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
181748,Station Rd,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
181748,Station Rd,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
181748,Station Rd,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
181748,Station Rd,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
181748,Station Rd,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,5.0
181748,Station Rd,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,4.48
181748,Station Rd,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,3.21
181748,Station Rd,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,15.2
181748,Station Rd,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,24.2
181748,Station Rd,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,24.9
181748,Station Rd,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
181748,Station Rd,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
181748,Station Rd,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
181748,Station Rd,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
181748,Station Rd,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
181748,Station Rd,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
181748,Station Rd,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
181748,Station Rd,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
181748,Station Rd,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
181748,Station Rd,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.87
181748,Station Rd,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
181748,Station Rd,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
181748,Station Rd,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
181748,Station Rd,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
181748,Station Rd,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
181748,Station Rd,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,5.1
181748,Station Rd,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,4.62
181748,Station Rd,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,2.52
181748,Station Rd,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,15.9
181748,Station Rd,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,25.3
181748,Station Rd,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,25.6
181748,Station Rd,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
181748,Station Rd,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
181748,Station Rd,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
181748,Station Rd,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
181748,Station Rd,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
181748,Station Rd,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
181748,Station Rd,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
181748,Station Rd,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,7.4
181748,Station Rd,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
181748,Station Rd,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.95
181748,Station Rd,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
181748,Station Rd,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
181748,Station Rd,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
181748,Station Rd,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
181748,Station Rd,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
181748,Station Rd,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
181748,Station Rd,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,4.97
181748,Station Rd,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,4.97
181748,Station Rd,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,1.82
181748,Station Rd,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,18.4
181748,Station Rd,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,25.3
181748,Station Rd,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,27.3
181748,Station Rd,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
181748,Station Rd,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
181748,Station Rd,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
181748,Station Rd,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
181748,Station Rd,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
181748,Station Rd,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
181748,Station Rd,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
181748,Station Rd,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.84
181748,Station Rd,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
181748,Station Rd,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
181748,Station Rd,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
181748,Station Rd,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
181748,Station Rd,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
181748,Station Rd,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,4.78
181748,Station Rd,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,5.34
181748,Station Rd,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,2.04
181748,Station Rd,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,17.8
181748,Station Rd,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,24.2
181748,Station Rd,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,27.2
181748,Station Rd,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
181748,Station Rd,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
181748,Station Rd,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
181748,Station Rd,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
181748,Station Rd,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
181748,Station Rd,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
181748,Station Rd,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
181748,Station Rd,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
181748,Station Rd,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
181748,Station Rd,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.9
181748,Station Rd,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
181748,Station Rd,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
181748,Station Rd,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
181748,Station Rd,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
181748,Station Rd,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
181748,Station Rd,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,4.99
181748,Station Rd,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,6.34
181748,Station Rd,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,2.04
181748,Station Rd,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,19.5
181748,Station Rd,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,30.9
181748,Station Rd,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
181748,Station Rd,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
181748,Station Rd,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
181748,Station Rd,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
181748,Station Rd,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
181748,Station Rd,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
181748,Station Rd,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
181748,Station Rd,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
181748,Station Rd,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
181748,Station Rd,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,7.1
181748,Station Rd,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.98
181748,Station Rd,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
181748,Station Rd,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.94
181748,Station Rd,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
181748,Station Rd,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
181748,Station Rd,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
181748,Station Rd,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
181748,Station Rd,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,4.85
181748,Station Rd,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,7.55
181748,Station Rd,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,1.76
181748,Station Rd,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,24.4
181748,Station Rd,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
181748,Station Rd,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,35.7
181748,Station Rd,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
181748,Station Rd,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.4
181748,Station Rd,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
181748,Station Rd,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
181748,Station Rd,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
181748,Station Rd,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
181748,Station Rd,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
181748,Station Rd,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
181748,Station Rd,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
181748,Station Rd,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
181748,Station Rd,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
181748,Station Rd,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
181748,Station Rd,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
181748,Station Rd,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
181748,Station Rd,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
181748,Station Rd,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
181748,Station Rd,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,6.01
181748,Station Rd,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,7.59
181748,Station Rd,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,1.95
181748,Station Rd,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,25.2
181748,Station Rd,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
181748,Station Rd,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
181748,Station Rd,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
181748,Station Rd,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
181748,Station Rd,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
181748,Station Rd,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
181748,Station Rd,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
181748,Station Rd,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
181748,Station Rd,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
181748,Station Rd,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
181748,Station Rd,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
181748,Station Rd,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
181748,Station Rd,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,7.8
181748,Station Rd,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
181748,Station Rd,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.98
181748,Station Rd,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
181748,Station Rd,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
181748,Station Rd,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
181748,Station Rd,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
181748,Station Rd,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
181748,Station Rd,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181748,Station Rd,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,5.79
181748,Station Rd,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,8.23
181748,Station Rd,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,2.0
181748,Station Rd,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,24.9
181748,Station Rd,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
181748,Station Rd,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,38.6
181748,Station Rd,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
181748,Station Rd,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
181748,Station Rd,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
181748,Station Rd,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,18.5
181748,Station Rd,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
181748,Station Rd,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
181748,Station Rd,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
181748,Station Rd,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.92
181748,Station Rd,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,6.7
181748,Station Rd,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181748,Station Rd,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.99
181748,Station Rd,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
181748,Station Rd,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
181748,Station Rd,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
181748,Station Rd,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
181748,Station Rd,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
181748,Station Rd,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181748,Station Rd,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,6.29
181748,Station Rd,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,7.73
181748,Station Rd,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,2.03
181748,Station Rd,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,23.3
181748,Station Rd,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,29.1
181748,Station Rd,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
181748,Station Rd,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,14.3
181748,Station Rd,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
181748,Station Rd,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
181748,Station Rd,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.95
181748,Station Rd,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
181748,Station Rd,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
181748,Station Rd,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
181748,Station Rd,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
181748,Station Rd,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
181748,Station Rd,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
181748,Station Rd,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.95
181748,Station Rd,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
181748,Station Rd,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
181748,Station Rd,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
181748,Station Rd,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
181748,Station Rd,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181748,Station Rd,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,5.57
181748,Station Rd,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,7.66
181748,Station Rd,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,2.08
181748,Station Rd,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,22.4
181748,Station Rd,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,26.3
181748,Station Rd,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,35.7
181748,Station Rd,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
181748,Station Rd,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
181748,Station Rd,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181748,Station Rd,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
181748,Station Rd,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
181748,Station Rd,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
181748,Station Rd,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
181748,Station Rd,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
181748,Station Rd,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,6.3
181748,Station Rd,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181748,Station Rd,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
181748,Station Rd,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
181748,Station Rd,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
181748,Station Rd,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
181748,Station Rd,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
181748,Station Rd,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
181748,Station Rd,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
181748,Station Rd,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,4.73
181748,Station Rd,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,7.87
181748,Station Rd,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,2.42
181748,Station Rd,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,23.4
181748,Station Rd,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,23.3
181748,Station Rd,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,36.4
181748,Station Rd,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
181748,Station Rd,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
181748,Station Rd,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
181748,Station Rd,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,20.5
181748,Station Rd,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
181748,Station Rd,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
181748,Station Rd,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
181748,Station Rd,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
181748,Station Rd,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
181748,Station Rd,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
181748,Station Rd,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
181748,Station Rd,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
181748,Station Rd,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
181748,Station Rd,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
181748,Station Rd,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
181748,Station Rd,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
181748,Station Rd,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181748,Station Rd,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
181748,Station Rd,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,4.55
181748,Station Rd,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,7.76
181748,Station Rd,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,2.99
181748,Station Rd,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,24.1
181748,Station Rd,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,23.4
181748,Station Rd,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,36.3
181748,Station Rd,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
181748,Station Rd,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
181748,Station Rd,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.69
181748,Station Rd,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
181748,Station Rd,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181748,Station Rd,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
181748,Station Rd,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
181748,Station Rd,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
181748,Station Rd,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
181748,Station Rd,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
181748,Station Rd,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,6.1
181748,Station Rd,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.85
181748,Station Rd,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
181748,Station Rd,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.83
181748,Station Rd,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
181748,Station Rd,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
181748,Station Rd,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
181748,Station Rd,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181748,Station Rd,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,4.54
181748,Station Rd,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,7.92
181748,Station Rd,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,2.63
181748,Station Rd,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,25.3
181748,Station Rd,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,23.1
181748,Station Rd,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
181748,Station Rd,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
181748,Station Rd,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.51
181748,Station Rd,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
181748,Station Rd,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,20.2
181748,Station Rd,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
181748,Station Rd,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
181748,Station Rd,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
181748,Station Rd,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
181748,Station Rd,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
181748,Station Rd,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
181748,Station Rd,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.95
181748,Station Rd,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
181748,Station Rd,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
181748,Station Rd,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
181748,Station Rd,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
181748,Station Rd,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
181748,Station Rd,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
181748,Station Rd,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,4.72
181748,Station Rd,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,7.87
181748,Station Rd,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,2.52
181748,Station Rd,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,23.7
181748,Station Rd,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,23.6
181748,Station Rd,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
181748,Station Rd,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
181748,Station Rd,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.68
181748,Station Rd,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
181748,Station Rd,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
181748,Station Rd,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
181748,Station Rd,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
181748,Station Rd,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
181748,Station Rd,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
181748,Station Rd,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
181748,Station Rd,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.44
181748,Station Rd,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,7.2
181748,Station Rd,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181748,Station Rd,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.95
181748,Station Rd,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
181748,Station Rd,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
181748,Station Rd,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
181748,Station Rd,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
181748,Station Rd,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
181748,Station Rd,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
181748,Station Rd,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,5.27
181748,Station Rd,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,7.94
181748,Station Rd,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,4.53
181748,Station Rd,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,19.0
181748,Station Rd,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,25.8
181748,Station Rd,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
181748,Station Rd,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,22.4
181748,Station Rd,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
181748,Station Rd,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
181748,Station Rd,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
181748,Station Rd,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,16.9
181748,Station Rd,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
181748,Station Rd,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
181748,Station Rd,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
181748,Station Rd,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.57
181748,Station Rd,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
181748,Station Rd,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
181748,Station Rd,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.98
181748,Station Rd,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
181748,Station Rd,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.95
181748,Station Rd,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
181748,Station Rd,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
181748,Station Rd,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
181748,Station Rd,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,4.36
181748,Station Rd,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,5.85
181748,Station Rd,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,4.6
181748,Station Rd,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,18.2
181748,Station Rd,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,29.9
181748,Station Rd,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,22.6
181748,Station Rd,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
181748,Station Rd,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
181748,Station Rd,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
181748,Station Rd,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
181748,Station Rd,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
