Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
181748,Station Rd,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
181748,Station Rd,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.34
181748,Station Rd,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
181748,Station Rd,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
181748,Station Rd,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.0
181748,Station Rd,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
181748,Station Rd,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
181748,Station Rd,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
181748,Station Rd,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
181748,Station Rd,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
181748,Station Rd,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,5.72
181748,Station Rd,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,3.78
181748,Station Rd,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,5.57
181748,Station Rd,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,14.4
181748,Station Rd,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,27.9
181748,Station Rd,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,22.4
181748,Station Rd,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,26.5
181748,Station Rd,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
181748,Station Rd,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
181748,Station Rd,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
181748,Station Rd,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
181748,Station Rd,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
181748,Station Rd,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
181748,Station Rd,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
181748,Station Rd,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
181748,Station Rd,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
181748,Station Rd,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.98
181748,Station Rd,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
181748,Station Rd,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.01
181748,Station Rd,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
181748,Station Rd,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
181748,Station Rd,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
181748,Station Rd,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,7.6
181748,Station Rd,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,3.65
181748,Station Rd,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,6.11
181748,Station Rd,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,15.6
181748,Station Rd,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,33.7
181748,Station Rd,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,22.5
181748,Station Rd,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,28.9
181748,Station Rd,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
181748,Station Rd,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
181748,Station Rd,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
181748,Station Rd,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
181748,Station Rd,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
181748,Station Rd,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
181748,Station Rd,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
181748,Station Rd,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
181748,Station Rd,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.84
181748,Station Rd,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181748,Station Rd,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
181748,Station Rd,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.99
181748,Station Rd,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
181748,Station Rd,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.01
181748,Station Rd,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
181748,Station Rd,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
181748,Station Rd,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,6.62
181748,Station Rd,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,3.47
181748,Station Rd,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,5.92
181748,Station Rd,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,15.9
181748,Station Rd,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
181748,Station Rd,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,21.1
181748,Station Rd,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,28.3
181748,Station Rd,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
181748,Station Rd,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
181748,Station Rd,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
181748,Station Rd,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,10.0
181748,Station Rd,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
181748,Station Rd,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
181748,Station Rd,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
181748,Station Rd,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
181748,Station Rd,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.02
181748,Station Rd,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
181748,Station Rd,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
181748,Station Rd,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.04
181748,Station Rd,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
181748,Station Rd,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.05
181748,Station Rd,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
181748,Station Rd,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
181748,Station Rd,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
181748,Station Rd,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
181748,Station Rd,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,4.0
181748,Station Rd,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,3.53
181748,Station Rd,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,6.17
181748,Station Rd,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,14.9
181748,Station Rd,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,21.5
181748,Station Rd,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,21.0
181748,Station Rd,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,29.2
181748,Station Rd,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
181748,Station Rd,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
181748,Station Rd,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
181748,Station Rd,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
181748,Station Rd,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
181748,Station Rd,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
181748,Station Rd,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
181748,Station Rd,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
181748,Station Rd,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
181748,Station Rd,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.05
181748,Station Rd,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
181748,Station Rd,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.05
181748,Station Rd,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
181748,Station Rd,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.03
181748,Station Rd,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
181748,Station Rd,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181748,Station Rd,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,4.18
181748,Station Rd,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,3.63
181748,Station Rd,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,7.05
181748,Station Rd,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,18.1
181748,Station Rd,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,21.9
181748,Station Rd,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,22.4
181748,Station Rd,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,32.3
181748,Station Rd,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
181748,Station Rd,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
181748,Station Rd,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
181748,Station Rd,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,10.7
181748,Station Rd,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
181748,Station Rd,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
181748,Station Rd,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
181748,Station Rd,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
181748,Station Rd,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
181748,Station Rd,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
181748,Station Rd,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
181748,Station Rd,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.03
181748,Station Rd,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
181748,Station Rd,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.01
181748,Station Rd,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
181748,Station Rd,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
181748,Station Rd,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
181748,Station Rd,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,4.32
181748,Station Rd,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,5.22
181748,Station Rd,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,5.96
181748,Station Rd,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,16.8
181748,Station Rd,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,22.0
181748,Station Rd,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,27.8
181748,Station Rd,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,28.3
181748,Station Rd,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
181748,Station Rd,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
181748,Station Rd,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.93
181748,Station Rd,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
181748,Station Rd,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
181748,Station Rd,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
181748,Station Rd,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
181748,Station Rd,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
181748,Station Rd,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
181748,Station Rd,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
181748,Station Rd,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.0
181748,Station Rd,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
181748,Station Rd,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
181748,Station Rd,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
181748,Station Rd,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
181748,Station Rd,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
181748,Station Rd,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
181748,Station Rd,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,4.63
181748,Station Rd,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,6.66
181748,Station Rd,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,8.09
181748,Station Rd,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,21.0
181748,Station Rd,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,23.8
181748,Station Rd,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,32.0
181748,Station Rd,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,36.8
181748,Station Rd,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
181748,Station Rd,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
181748,Station Rd,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
181748,Station Rd,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
181748,Station Rd,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181748,Station Rd,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
181748,Station Rd,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
181748,Station Rd,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
181748,Station Rd,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
181748,Station Rd,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,22.3
181748,Station Rd,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
181748,Station Rd,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
181748,Station Rd,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
181748,Station Rd,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.98
181748,Station Rd,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.02
181748,Station Rd,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
181748,Station Rd,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
181748,Station Rd,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
181748,Station Rd,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181748,Station Rd,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,4.21
181748,Station Rd,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,6.85
181748,Station Rd,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,10.32
181748,Station Rd,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,27.4
181748,Station Rd,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,22.6
181748,Station Rd,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,33.5
181748,Station Rd,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
181748,Station Rd,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
181748,Station Rd,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
181748,Station Rd,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181748,Station Rd,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
181748,Station Rd,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
181748,Station Rd,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
181748,Station Rd,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
181748,Station Rd,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
181748,Station Rd,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
181748,Station Rd,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
181748,Station Rd,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
181748,Station Rd,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.0
181748,Station Rd,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
181748,Station Rd,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.01
181748,Station Rd,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
181748,Station Rd,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
181748,Station Rd,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
181748,Station Rd,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181748,Station Rd,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,4.3
181748,Station Rd,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,7.53
181748,Station Rd,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,9.5
181748,Station Rd,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,27.9
181748,Station Rd,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,22.3
181748,Station Rd,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,36.6
181748,Station Rd,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
181748,Station Rd,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
181748,Station Rd,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
181748,Station Rd,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
181748,Station Rd,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181748,Station Rd,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181748,Station Rd,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
181748,Station Rd,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
181748,Station Rd,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
181748,Station Rd,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.97
181748,Station Rd,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
181748,Station Rd,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
181748,Station Rd,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.98
181748,Station Rd,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
181748,Station Rd,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.98
181748,Station Rd,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
181748,Station Rd,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
181748,Station Rd,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
181748,Station Rd,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181748,Station Rd,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,4.51
181748,Station Rd,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,7.44
181748,Station Rd,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,7.95
181748,Station Rd,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,25.0
181748,Station Rd,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,22.9
181748,Station Rd,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,35.7
181748,Station Rd,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,36.1
181748,Station Rd,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
181748,Station Rd,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
181748,Station Rd,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.94
181748,Station Rd,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181748,Station Rd,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
181748,Station Rd,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
181748,Station Rd,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
181748,Station Rd,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
181748,Station Rd,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.45
181748,Station Rd,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,9.4
181748,Station Rd,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
181748,Station Rd,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
181748,Station Rd,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.01
181748,Station Rd,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
181748,Station Rd,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.01
181748,Station Rd,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
181748,Station Rd,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
181748,Station Rd,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
181748,Station Rd,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,4.68
181748,Station Rd,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,6.16
181748,Station Rd,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,5.39
181748,Station Rd,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,20.2
181748,Station Rd,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,23.6
181748,Station Rd,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,30.8
181748,Station Rd,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,26.2
181748,Station Rd,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
181748,Station Rd,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
181748,Station Rd,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
181748,Station Rd,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
181748,Station Rd,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
181748,Station Rd,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
181748,Station Rd,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
181748,Station Rd,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
181748,Station Rd,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
181748,Station Rd,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
181748,Station Rd,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
181748,Station Rd,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.02
181748,Station Rd,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
181748,Station Rd,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.0
181748,Station Rd,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
181748,Station Rd,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
181748,Station Rd,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
181748,Station Rd,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,4.54
181748,Station Rd,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,5.91
181748,Station Rd,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,5.29
181748,Station Rd,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,20.0
181748,Station Rd,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,23.5
181748,Station Rd,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,29.8
181748,Station Rd,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,26.0
181748,Station Rd,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
181748,Station Rd,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
181748,Station Rd,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
181748,Station Rd,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
181748,Station Rd,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
181748,Station Rd,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
181748,Station Rd,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
181748,Station Rd,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
181748,Station Rd,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.21
181748,Station Rd,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,7.0
181748,Station Rd,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
181748,Station Rd,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
181748,Station Rd,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.0
181748,Station Rd,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
181748,Station Rd,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
181748,Station Rd,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
181748,Station Rd,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
181748,Station Rd,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
181748,Station Rd,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,4.87
181748,Station Rd,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,4.95
181748,Station Rd,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,5.68
181748,Station Rd,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,16.8
181748,Station Rd,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,24.4
181748,Station Rd,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,26.8
181748,Station Rd,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,27.1
181748,Station Rd,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
181748,Station Rd,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
181748,Station Rd,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.39
181748,Station Rd,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181748,Station Rd,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
181748,Station Rd,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
181748,Station Rd,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
181748,Station Rd,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
181748,Station Rd,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,7.6
181748,Station Rd,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
181748,Station Rd,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.83
181748,Station Rd,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
181748,Station Rd,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
181748,Station Rd,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
181748,Station Rd,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
181748,Station Rd,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
181748,Station Rd,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,5.96
181748,Station Rd,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,6.32
181748,Station Rd,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,4.24
181748,Station Rd,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,21.1
181748,Station Rd,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,28.1
181748,Station Rd,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,30.8
181748,Station Rd,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,22.1
181748,Station Rd,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
181748,Station Rd,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
181748,Station Rd,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
181748,Station Rd,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181748,Station Rd,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
181748,Station Rd,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
181748,Station Rd,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
181748,Station Rd,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
181748,Station Rd,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
181748,Station Rd,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,7.5
181748,Station Rd,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
181748,Station Rd,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
181748,Station Rd,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.83
181748,Station Rd,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
181748,Station Rd,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
181748,Station Rd,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
181748,Station Rd,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
181748,Station Rd,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
181748,Station Rd,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,6.43
181748,Station Rd,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,6.38
181748,Station Rd,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,4.56
181748,Station Rd,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,20.0
181748,Station Rd,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,29.7
181748,Station Rd,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,31.0
181748,Station Rd,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,22.8
181748,Station Rd,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
181748,Station Rd,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
181748,Station Rd,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
181748,Station Rd,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,16.2
181748,Station Rd,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
181748,Station Rd,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
181748,Station Rd,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
181748,Station Rd,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
181748,Station Rd,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
181748,Station Rd,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,7.7
181748,Station Rd,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
181748,Station Rd,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
181748,Station Rd,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
181748,Station Rd,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
181748,Station Rd,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
181748,Station Rd,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
181748,Station Rd,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
181748,Station Rd,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,4.91
181748,Station Rd,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,6.1
181748,Station Rd,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,3.17
181748,Station Rd,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,22.6
181748,Station Rd,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,24.2
181748,Station Rd,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,30.1
181748,Station Rd,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,17.5
181748,Station Rd,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
181748,Station Rd,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.98
181748,Station Rd,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
181748,Station Rd,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,18.2
181748,Station Rd,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
181748,Station Rd,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
181748,Station Rd,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
181748,Station Rd,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
181748,Station Rd,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
181748,Station Rd,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.7
181748,Station Rd,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.91
181748,Station Rd,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
181748,Station Rd,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
181748,Station Rd,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
181748,Station Rd,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
181748,Station Rd,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
181748,Station Rd,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181748,Station Rd,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,5.47
181748,Station Rd,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,6.2
181748,Station Rd,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,2.86
