Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,24.5
181748,Station Rd,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,27.1
181748,Station Rd,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,30.7
181748,Station Rd,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
181748,Station Rd,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
181748,Station Rd,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
181748,Station Rd,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,17.0
181748,Station Rd,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
181748,Station Rd,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
181748,Station Rd,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
181748,Station Rd,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
181748,Station Rd,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
181748,Station Rd,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
181748,Station Rd,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181748,Station Rd,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
181748,Station Rd,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.89
181748,Station Rd,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
181748,Station Rd,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.9
181748,Station Rd,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
181748,Station Rd,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
181748,Station Rd,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
181748,Station Rd,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
181748,Station Rd,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,5.51
181748,Station Rd,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,6.07
181748,Station Rd,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,5.06
181748,Station Rd,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,20.3
181748,Station Rd,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,26.7
181748,Station Rd,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,30.3
181748,Station Rd,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,25.2
181748,Station Rd,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
181748,Station Rd,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
181748,Station Rd,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
181748,Station Rd,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
181748,Station Rd,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
181748,Station Rd,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
181748,Station Rd,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
181748,Station Rd,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.28
181748,Station Rd,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
181748,Station Rd,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
181748,Station Rd,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
181748,Station Rd,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
181748,Station Rd,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
181748,Station Rd,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
181748,Station Rd,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
181748,Station Rd,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
181748,Station Rd,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
181748,Station Rd,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181748,Station Rd,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,8.84
181748,Station Rd,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,6.24
181748,Station Rd,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,6.18
181748,Station Rd,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,20.6
181748,Station Rd,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,38.9
181748,Station Rd,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,31.6
181748,Station Rd,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,29.8
181748,Station Rd,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
181748,Station Rd,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
181748,Station Rd,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
181748,Station Rd,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
181748,Station Rd,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,16.8
181748,Station Rd,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
181748,Station Rd,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
181748,Station Rd,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
181748,Station Rd,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
181748,Station Rd,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
181748,Station Rd,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,13.7
181748,Station Rd,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
181748,Station Rd,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
181748,Station Rd,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.85
181748,Station Rd,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
181748,Station Rd,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
181748,Station Rd,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
181748,Station Rd,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
181748,Station Rd,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
181748,Station Rd,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,7.85
181748,Station Rd,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,6.47
181748,Station Rd,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,2.75
181748,Station Rd,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,26.1
181748,Station Rd,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
181748,Station Rd,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,31.7
181748,Station Rd,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,17.2
181748,Station Rd,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.33
181748,Station Rd,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
181748,Station Rd,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
181748,Station Rd,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,23.5
181748,Station Rd,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
181748,Station Rd,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
181748,Station Rd,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.44
181748,Station Rd,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
181748,Station Rd,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
181748,Station Rd,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,31.0
181748,Station Rd,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
181748,Station Rd,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
181748,Station Rd,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
181748,Station Rd,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
181748,Station Rd,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
181748,Station Rd,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
181748,Station Rd,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
181748,Station Rd,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,15.77
181748,Station Rd,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,7.46
181748,Station Rd,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,3.4
181748,Station Rd,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,50.2
181748,Station Rd,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
181748,Station Rd,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
181748,Station Rd,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,18.9
181748,Station Rd,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
181748,Station Rd,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.63
181748,Station Rd,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
181748,Station Rd,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,21.7
181748,Station Rd,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
181748,Station Rd,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
181748,Station Rd,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
181748,Station Rd,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
181748,Station Rd,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
181748,Station Rd,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
181748,Station Rd,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
181748,Station Rd,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
181748,Station Rd,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
181748,Station Rd,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
181748,Station Rd,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
181748,Station Rd,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
181748,Station Rd,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
181748,Station Rd,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
181748,Station Rd,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
181748,Station Rd,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
181748,Station Rd,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,8.37
181748,Station Rd,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,7.83
181748,Station Rd,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,4.99
181748,Station Rd,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,28.8
181748,Station Rd,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
181748,Station Rd,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,36.3
181748,Station Rd,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,24.8
181748,Station Rd,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
181748,Station Rd,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
181748,Station Rd,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
181748,Station Rd,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
181748,Station Rd,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
181748,Station Rd,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
181748,Station Rd,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
181748,Station Rd,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
181748,Station Rd,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
181748,Station Rd,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,8.3
181748,Station Rd,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
181748,Station Rd,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
181748,Station Rd,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
181748,Station Rd,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
181748,Station Rd,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
181748,Station Rd,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
181748,Station Rd,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
181748,Station Rd,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
181748,Station Rd,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,6.6
181748,Station Rd,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,8.02
181748,Station Rd,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,5.05
181748,Station Rd,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,24.0
181748,Station Rd,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
181748,Station Rd,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,37.2
181748,Station Rd,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,24.7
181748,Station Rd,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.54
181748,Station Rd,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.44
181748,Station Rd,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
181748,Station Rd,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,22.8
181748,Station Rd,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
181748,Station Rd,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
181748,Station Rd,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
181748,Station Rd,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
181748,Station Rd,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
181748,Station Rd,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
181748,Station Rd,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,12.7
181748,Station Rd,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
181748,Station Rd,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
181748,Station Rd,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
181748,Station Rd,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.87
181748,Station Rd,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
181748,Station Rd,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
181748,Station Rd,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
181748,Station Rd,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
181748,Station Rd,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
181748,Station Rd,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181748,Station Rd,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,11.77
181748,Station Rd,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,7.75
181748,Station Rd,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,3.76
181748,Station Rd,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,34.0
181748,Station Rd,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,52.9
181748,Station Rd,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,37.1
181748,Station Rd,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,19.9
181748,Station Rd,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.24
181748,Station Rd,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
181748,Station Rd,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
181748,Station Rd,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,24.9
181748,Station Rd,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
181748,Station Rd,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
181748,Station Rd,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
181748,Station Rd,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
181748,Station Rd,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
181748,Station Rd,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
181748,Station Rd,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
181748,Station Rd,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
181748,Station Rd,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
181748,Station Rd,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
181748,Station Rd,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
181748,Station Rd,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
181748,Station Rd,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
181748,Station Rd,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
181748,Station Rd,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
181748,Station Rd,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,12.79
181748,Station Rd,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,7.78
181748,Station Rd,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,4.19
181748,Station Rd,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,33.9
181748,Station Rd,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
181748,Station Rd,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
181748,Station Rd,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,21.7
181748,Station Rd,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.57
181748,Station Rd,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.73
181748,Station Rd,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
181748,Station Rd,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,17.3
181748,Station Rd,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
181748,Station Rd,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
181748,Station Rd,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
181748,Station Rd,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
181748,Station Rd,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
181748,Station Rd,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
181748,Station Rd,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
181748,Station Rd,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
181748,Station Rd,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
181748,Station Rd,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
181748,Station Rd,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
181748,Station Rd,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
181748,Station Rd,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
181748,Station Rd,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
181748,Station Rd,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
181748,Station Rd,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
181748,Station Rd,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,12.26
181748,Station Rd,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,8.06
181748,Station Rd,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,6.43
181748,Station Rd,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,27.9
181748,Station Rd,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,52.9
181748,Station Rd,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,37.7
181748,Station Rd,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,30.5
181748,Station Rd,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
181748,Station Rd,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.02
181748,Station Rd,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
181748,Station Rd,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
181748,Station Rd,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
181748,Station Rd,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
181748,Station Rd,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
181748,Station Rd,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
181748,Station Rd,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
181748,Station Rd,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
181748,Station Rd,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,14.7
181748,Station Rd,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
181748,Station Rd,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
181748,Station Rd,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
181748,Station Rd,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
181748,Station Rd,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
181748,Station Rd,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
181748,Station Rd,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
181748,Station Rd,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
181748,Station Rd,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
181748,Station Rd,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,10.21
181748,Station Rd,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,8.25
181748,Station Rd,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,5.72
181748,Station Rd,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,25.7
181748,Station Rd,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,45.2
181748,Station Rd,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,38.9
181748,Station Rd,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,28.0
181748,Station Rd,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
181748,Station Rd,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
181748,Station Rd,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
181748,Station Rd,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181748,Station Rd,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
181748,Station Rd,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
181748,Station Rd,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
181748,Station Rd,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
181748,Station Rd,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
181748,Station Rd,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
181748,Station Rd,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
181748,Station Rd,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,11.9
181748,Station Rd,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
181748,Station Rd,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
181748,Station Rd,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
181748,Station Rd,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
181748,Station Rd,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
181748,Station Rd,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
181748,Station Rd,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
181748,Station Rd,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
181748,Station Rd,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
181748,Station Rd,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,8.8
181748,Station Rd,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,8.78
181748,Station Rd,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,5.52
181748,Station Rd,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,24.8
181748,Station Rd,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,39.7
181748,Station Rd,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
181748,Station Rd,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,26.6
181748,Station Rd,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
181748,Station Rd,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
181748,Station Rd,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
181748,Station Rd,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,23.9
181748,Station Rd,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
181748,Station Rd,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
181748,Station Rd,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
181748,Station Rd,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
181748,Station Rd,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
181748,Station Rd,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
181748,Station Rd,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
181748,Station Rd,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
181748,Station Rd,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
181748,Station Rd,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
181748,Station Rd,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
181748,Station Rd,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
181748,Station Rd,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
181748,Station Rd,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
181748,Station Rd,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
181748,Station Rd,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181748,Station Rd,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,11.29
181748,Station Rd,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,9.88
181748,Station Rd,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,4.03
181748,Station Rd,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,34.6
181748,Station Rd,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,50.7
181748,Station Rd,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,45.7
181748,Station Rd,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
181748,Station Rd,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
181748,Station Rd,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
181748,Station Rd,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
181748,Station Rd,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
181748,Station Rd,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
181748,Station Rd,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
181748,Station Rd,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
181748,Station Rd,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
181748,Station Rd,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
181748,Station Rd,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
181748,Station Rd,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
181748,Station Rd,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
181748,Station Rd,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
181748,Station Rd,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
181748,Station Rd,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
181748,Station Rd,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
181748,Station Rd,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
181748,Station Rd,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
181748,Station Rd,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181748,Station Rd,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,7.56
181748,Station Rd,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,9.22
181748,Station Rd,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,4.12
181748,Station Rd,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,28.4
181748,Station Rd,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
181748,Station Rd,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
181748,Station Rd,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,22.6
181748,Station Rd,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
181748,Station Rd,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
181748,Station Rd,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
181748,Station Rd,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,26.6
181748,Station Rd,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
181748,Station Rd,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
181748,Station Rd,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
181748,Station Rd,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
181748,Station Rd,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
181748,Station Rd,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,15.9
181748,Station Rd,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
181748,Station Rd,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
181748,Station Rd,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
181748,Station Rd,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
181748,Station Rd,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
181748,Station Rd,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
181748,Station Rd,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
181748,Station Rd,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
181748,Station Rd,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181748,Station Rd,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,9.49
181748,Station Rd,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,10.22
181748,Station Rd,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,6.77
181748,Station Rd,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,27.3
181748,Station Rd,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,42.9
181748,Station Rd,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
181748,Station Rd,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,31.5
181748,Station Rd,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
181748,Station Rd,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.58
181748,Station Rd,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.96
181748,Station Rd,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.03
181748,Station Rd,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,30.2
181748,Station Rd,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
181748,Station Rd,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
181748,Station Rd,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
181748,Station Rd,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
181748,Station Rd,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
181748,Station Rd,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
181748,Station Rd,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,20.0
181748,Station Rd,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
181748,Station Rd,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
181748,Station Rd,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
181748,Station Rd,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
181748,Station Rd,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
181748,Station Rd,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
181748,Station Rd,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
181748,Station Rd,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
181748,Station Rd,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,13.58
181748,Station Rd,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,11.47
181748,Station Rd,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,3.49
181748,Station Rd,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,42.2
181748,Station Rd,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,59.5
181748,Station Rd,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
181748,Station Rd,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,19.6
181748,Station Rd,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.55
181748,Station Rd,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.08
181748,Station Rd,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
181748,Station Rd,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,26.8
181748,Station Rd,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
181748,Station Rd,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
181748,Station Rd,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
181748,Station Rd,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
181748,Station Rd,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
181748,Station Rd,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
181748,Station Rd,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,18.2
181748,Station Rd,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
181748,Station Rd,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
181748,Station Rd,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
181748,Station Rd,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
181748,Station Rd,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
181748,Station Rd,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
181748,Station Rd,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,12.61
181748,Station Rd,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,9.54
181748,Station Rd,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,3.74
181748,Station Rd,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,38.2
181748,Station Rd,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
181748,Station Rd,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,44.6
181748,Station Rd,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,20.8
181748,Station Rd,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.77
181748,Station Rd,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
181748,Station Rd,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
181748,Station Rd,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,25.0
181748,Station Rd,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
181748,Station Rd,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
181748,Station Rd,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
181748,Station Rd,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
181748,Station Rd,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.85
181748,Station Rd,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
181748,Station Rd,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
