Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
181748,Station Rd,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
181748,Station Rd,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
181748,Station Rd,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
181748,Station Rd,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
181748,Station Rd,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
181748,Station Rd,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
181748,Station Rd,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
181748,Station Rd,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181748,Station Rd,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,11.43
181748,Station Rd,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,12.25
181748,Station Rd,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,3.54
181748,Station Rd,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,41.5
181748,Station Rd,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,50.9
181748,Station Rd,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
181748,Station Rd,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,19.2
181748,Station Rd,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
181748,Station Rd,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
181748,Station Rd,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
181748,Station Rd,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
181748,Station Rd,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
181748,Station Rd,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
181748,Station Rd,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
181748,Station Rd,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
181748,Station Rd,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
181748,Station Rd,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
181748,Station Rd,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,20.3
181748,Station Rd,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
181748,Station Rd,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
181748,Station Rd,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
181748,Station Rd,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
181748,Station Rd,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
181748,Station Rd,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
181748,Station Rd,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
181748,Station Rd,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,9.39
181748,Station Rd,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,12.11
181748,Station Rd,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,2.7
181748,Station Rd,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,41.9
181748,Station Rd,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
181748,Station Rd,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
181748,Station Rd,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,17.2
181748,Station Rd,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.33
181748,Station Rd,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.13
181748,Station Rd,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
181748,Station Rd,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,27.4
181748,Station Rd,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
181748,Station Rd,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
181748,Station Rd,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
181748,Station Rd,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
181748,Station Rd,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
181748,Station Rd,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
181748,Station Rd,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,17.0
181748,Station Rd,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
181748,Station Rd,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
181748,Station Rd,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
181748,Station Rd,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
181748,Station Rd,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
181748,Station Rd,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
181748,Station Rd,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,11.05
181748,Station Rd,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,11.92
181748,Station Rd,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,2.21
181748,Station Rd,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,43.5
181748,Station Rd,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
181748,Station Rd,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
181748,Station Rd,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.33
181748,Station Rd,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.94
181748,Station Rd,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
181748,Station Rd,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,25.4
181748,Station Rd,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
181748,Station Rd,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
181748,Station Rd,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
181748,Station Rd,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
181748,Station Rd,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
181748,Station Rd,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,18.6
181748,Station Rd,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
181748,Station Rd,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
181748,Station Rd,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
181748,Station Rd,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
181748,Station Rd,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
181748,Station Rd,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,11.87
181748,Station Rd,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,10.81
181748,Station Rd,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,2.66
181748,Station Rd,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,41.5
181748,Station Rd,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
181748,Station Rd,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
181748,Station Rd,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.88
181748,Station Rd,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
181748,Station Rd,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
181748,Station Rd,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,25.6
181748,Station Rd,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
181748,Station Rd,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
181748,Station Rd,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
181748,Station Rd,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
181748,Station Rd,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
181748,Station Rd,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
181748,Station Rd,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
181748,Station Rd,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
181748,Station Rd,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
181748,Station Rd,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
181748,Station Rd,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
181748,Station Rd,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
181748,Station Rd,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
181748,Station Rd,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
181748,Station Rd,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,12.68
181748,Station Rd,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,9.56
181748,Station Rd,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,3.12
181748,Station Rd,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,38.7
181748,Station Rd,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,55.1
181748,Station Rd,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,44.1
181748,Station Rd,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,18.4
181748,Station Rd,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
181748,Station Rd,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.18
181748,Station Rd,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
181748,Station Rd,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
181748,Station Rd,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
181748,Station Rd,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
181748,Station Rd,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
181748,Station Rd,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
181748,Station Rd,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
181748,Station Rd,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
181748,Station Rd,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
181748,Station Rd,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
181748,Station Rd,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
181748,Station Rd,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
181748,Station Rd,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
181748,Station Rd,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
181748,Station Rd,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
181748,Station Rd,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
181748,Station Rd,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,9.51
181748,Station Rd,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,9.01
181748,Station Rd,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,3.39
181748,Station Rd,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,30.0
181748,Station Rd,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,41.9
181748,Station Rd,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
181748,Station Rd,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,20.1
181748,Station Rd,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.15
181748,Station Rd,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
181748,Station Rd,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
181748,Station Rd,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,20.4
181748,Station Rd,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
181748,Station Rd,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
181748,Station Rd,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
181748,Station Rd,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
181748,Station Rd,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
181748,Station Rd,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
181748,Station Rd,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
181748,Station Rd,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
181748,Station Rd,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
181748,Station Rd,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
181748,Station Rd,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
181748,Station Rd,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
181748,Station Rd,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
181748,Station Rd,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181748,Station Rd,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181748,Station Rd,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,9.69
181748,Station Rd,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,9.96
181748,Station Rd,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,4.39
181748,Station Rd,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,30.9
181748,Station Rd,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
181748,Station Rd,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,45.9
181748,Station Rd,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,22.9
181748,Station Rd,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.18
181748,Station Rd,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.27
181748,Station Rd,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
181748,Station Rd,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,29.5
181748,Station Rd,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
181748,Station Rd,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
181748,Station Rd,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
181748,Station Rd,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
181748,Station Rd,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.5
181748,Station Rd,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
181748,Station Rd,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
181748,Station Rd,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
181748,Station Rd,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
181748,Station Rd,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
181748,Station Rd,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
181748,Station Rd,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
181748,Station Rd,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
181748,Station Rd,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
181748,Station Rd,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
181748,Station Rd,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,12.42
181748,Station Rd,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,9.04
181748,Station Rd,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,5.26
181748,Station Rd,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,34.9
181748,Station Rd,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,55.9
181748,Station Rd,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
181748,Station Rd,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,25.3
181748,Station Rd,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
181748,Station Rd,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.57
181748,Station Rd,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
181748,Station Rd,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,29.0
181748,Station Rd,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
181748,Station Rd,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
181748,Station Rd,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.9
181748,Station Rd,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
181748,Station Rd,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.96
181748,Station Rd,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,29.1
181748,Station Rd,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
181748,Station Rd,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
181748,Station Rd,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
181748,Station Rd,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
181748,Station Rd,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
181748,Station Rd,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
181748,Station Rd,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
181748,Station Rd,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,14.63
181748,Station Rd,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,11.27
181748,Station Rd,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,7.67
181748,Station Rd,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,36.9
181748,Station Rd,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
181748,Station Rd,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
181748,Station Rd,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,35.1
181748,Station Rd,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
181748,Station Rd,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
181748,Station Rd,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.75
181748,Station Rd,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.67
181748,Station Rd,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,48.3
181748,Station Rd,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
181748,Station Rd,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.1
181748,Station Rd,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
181748,Station Rd,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.76
181748,Station Rd,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
181748,Station Rd,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
181748,Station Rd,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,36.4
181748,Station Rd,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
181748,Station Rd,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
181748,Station Rd,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
181748,Station Rd,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
181748,Station Rd,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
181748,Station Rd,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
181748,Station Rd,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
181748,Station Rd,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,19.5
181748,Station Rd,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,18.22
181748,Station Rd,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,7.22
181748,Station Rd,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,54.2
181748,Station Rd,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,86.1
181748,Station Rd,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,78.3
181748,Station Rd,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
181748,Station Rd,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.75
181748,Station Rd,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.53
181748,Station Rd,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
181748,Station Rd,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,33.7
181748,Station Rd,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
181748,Station Rd,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
181748,Station Rd,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
181748,Station Rd,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
181748,Station Rd,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
181748,Station Rd,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,23.3
181748,Station Rd,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
181748,Station Rd,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
181748,Station Rd,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
181748,Station Rd,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
181748,Station Rd,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
181748,Station Rd,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
181748,Station Rd,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
181748,Station Rd,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181748,Station Rd,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181748,Station Rd,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,14.54
181748,Station Rd,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,13.52
181748,Station Rd,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,5.27
181748,Station Rd,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,43.8
181748,Station Rd,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
181748,Station Rd,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
181748,Station Rd,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,25.8
181748,Station Rd,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.92
181748,Station Rd,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.01
181748,Station Rd,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
181748,Station Rd,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,28.0
181748,Station Rd,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
181748,Station Rd,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
181748,Station Rd,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
181748,Station Rd,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
181748,Station Rd,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
181748,Station Rd,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
181748,Station Rd,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
181748,Station Rd,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
181748,Station Rd,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
181748,Station Rd,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
181748,Station Rd,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
181748,Station Rd,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
181748,Station Rd,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
181748,Station Rd,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181748,Station Rd,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,13.11
181748,Station Rd,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,10.55
181748,Station Rd,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,4.35
181748,Station Rd,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,39.7
181748,Station Rd,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
181748,Station Rd,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
181748,Station Rd,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,23.0
181748,Station Rd,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
181748,Station Rd,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.8
181748,Station Rd,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.04
181748,Station Rd,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
181748,Station Rd,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,29.3
181748,Station Rd,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
181748,Station Rd,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
181748,Station Rd,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
181748,Station Rd,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
181748,Station Rd,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
181748,Station Rd,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
181748,Station Rd,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
181748,Station Rd,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
181748,Station Rd,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
181748,Station Rd,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
181748,Station Rd,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
181748,Station Rd,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181748,Station Rd,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,11.01
181748,Station Rd,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,12.34
181748,Station Rd,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,3.46
181748,Station Rd,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,38.6
181748,Station Rd,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
181748,Station Rd,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
181748,Station Rd,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,19.1
181748,Station Rd,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
181748,Station Rd,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
181748,Station Rd,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
181748,Station Rd,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.4
181748,Station Rd,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,29.1
181748,Station Rd,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
181748,Station Rd,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
181748,Station Rd,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
181748,Station Rd,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
181748,Station Rd,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
181748,Station Rd,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
181748,Station Rd,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
181748,Station Rd,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
181748,Station Rd,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
181748,Station Rd,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
181748,Station Rd,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
181748,Station Rd,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
181748,Station Rd,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
181748,Station Rd,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
181748,Station Rd,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
181748,Station Rd,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
181748,Station Rd,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,11.6
181748,Station Rd,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,11.16
181748,Station Rd,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,2.51
181748,Station Rd,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,39.8
181748,Station Rd,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,51.1
181748,Station Rd,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
181748,Station Rd,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
181748,Station Rd,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.79
181748,Station Rd,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
181748,Station Rd,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,27.2
181748,Station Rd,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
181748,Station Rd,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
181748,Station Rd,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
181748,Station Rd,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
181748,Station Rd,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
181748,Station Rd,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
181748,Station Rd,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,15.5
181748,Station Rd,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
181748,Station Rd,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
181748,Station Rd,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
181748,Station Rd,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
181748,Station Rd,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
181748,Station Rd,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
181748,Station Rd,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181748,Station Rd,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181748,Station Rd,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,10.16
181748,Station Rd,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,9.69
181748,Station Rd,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,4.78
181748,Station Rd,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,31.4
181748,Station Rd,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
181748,Station Rd,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
181748,Station Rd,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,26.8
181748,Station Rd,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
181748,Station Rd,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.12
181748,Station Rd,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.23
181748,Station Rd,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.25
181748,Station Rd,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,28.0
181748,Station Rd,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
181748,Station Rd,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
181748,Station Rd,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
181748,Station Rd,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
181748,Station Rd,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.04
181748,Station Rd,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
181748,Station Rd,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
181748,Station Rd,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
181748,Station Rd,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
181748,Station Rd,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
181748,Station Rd,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
181748,Station Rd,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
181748,Station Rd,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
181748,Station Rd,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
181748,Station Rd,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,12.0
181748,Station Rd,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,9.28
181748,Station Rd,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,4.79
181748,Station Rd,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,29.3
181748,Station Rd,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
181748,Station Rd,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
181748,Station Rd,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,24.8
181748,Station Rd,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
181748,Station Rd,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.76
181748,Station Rd,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.83
181748,Station Rd,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.5
181748,Station Rd,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,32.7
181748,Station Rd,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
181748,Station Rd,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
181748,Station Rd,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
181748,Station Rd,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
181748,Station Rd,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.1
181748,Station Rd,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
181748,Station Rd,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
181748,Station Rd,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
181748,Station Rd,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
181748,Station Rd,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
181748,Station Rd,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
181748,Station Rd,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
181748,Station Rd,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181748,Station Rd,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,11.03
181748,Station Rd,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,10.87
181748,Station Rd,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,3.61
181748,Station Rd,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,34.3
181748,Station Rd,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
181748,Station Rd,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,50.3
181748,Station Rd,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,19.6
181748,Station Rd,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
