Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
181748,Station Rd,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.29
181748,Station Rd,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
181748,Station Rd,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,26.2
181748,Station Rd,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
181748,Station Rd,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
181748,Station Rd,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
181748,Station Rd,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
181748,Station Rd,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
181748,Station Rd,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
181748,Station Rd,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
181748,Station Rd,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
181748,Station Rd,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
181748,Station Rd,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
181748,Station Rd,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
181748,Station Rd,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
181748,Station Rd,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181748,Station Rd,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,8.95
181748,Station Rd,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,10.78
181748,Station Rd,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,4.69
181748,Station Rd,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,31.5
181748,Station Rd,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,40.1
181748,Station Rd,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
181748,Station Rd,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,25.4
181748,Station Rd,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
181748,Station Rd,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.98
181748,Station Rd,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.94
181748,Station Rd,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
181748,Station Rd,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,26.3
181748,Station Rd,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
181748,Station Rd,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
181748,Station Rd,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
181748,Station Rd,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
181748,Station Rd,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
181748,Station Rd,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
181748,Station Rd,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.48
181748,Station Rd,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
181748,Station Rd,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
181748,Station Rd,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
181748,Station Rd,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
181748,Station Rd,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
181748,Station Rd,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
181748,Station Rd,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
181748,Station Rd,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
181748,Station Rd,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
181748,Station Rd,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
181748,Station Rd,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181748,Station Rd,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
181748,Station Rd,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,10.82
181748,Station Rd,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,11.15
181748,Station Rd,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,6.21
181748,Station Rd,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,33.8
181748,Station Rd,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
181748,Station Rd,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
181748,Station Rd,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,30.6
181748,Station Rd,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.99
181748,Station Rd,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.68
181748,Station Rd,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.32
181748,Station Rd,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,36.6
181748,Station Rd,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
181748,Station Rd,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
181748,Station Rd,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
181748,Station Rd,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
181748,Station Rd,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
181748,Station Rd,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,19.8
181748,Station Rd,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
181748,Station Rd,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
181748,Station Rd,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
181748,Station Rd,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
181748,Station Rd,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
181748,Station Rd,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
181748,Station Rd,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,12.57
181748,Station Rd,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,15.78
181748,Station Rd,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,3.23
181748,Station Rd,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,53.8
181748,Station Rd,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,55.6
181748,Station Rd,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,69.8
181748,Station Rd,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,19.5
181748,Station Rd,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.84
181748,Station Rd,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.71
181748,Station Rd,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.11
181748,Station Rd,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,42.8
181748,Station Rd,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
181748,Station Rd,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
181748,Station Rd,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
181748,Station Rd,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
181748,Station Rd,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
181748,Station Rd,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.12
181748,Station Rd,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
181748,Station Rd,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
181748,Station Rd,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
181748,Station Rd,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
181748,Station Rd,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
181748,Station Rd,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
181748,Station Rd,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
181748,Station Rd,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
181748,Station Rd,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,13.14
181748,Station Rd,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,16.62
181748,Station Rd,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,5.23
181748,Station Rd,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,49.4
181748,Station Rd,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
181748,Station Rd,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,72.7
181748,Station Rd,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,26.6
181748,Station Rd,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.16
181748,Station Rd,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.96
181748,Station Rd,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.25
181748,Station Rd,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,44.7
181748,Station Rd,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
181748,Station Rd,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
181748,Station Rd,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
181748,Station Rd,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
181748,Station Rd,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
181748,Station Rd,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
181748,Station Rd,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,17.5
181748,Station Rd,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
181748,Station Rd,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
181748,Station Rd,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
181748,Station Rd,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
181748,Station Rd,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
181748,Station Rd,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
181748,Station Rd,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
181748,Station Rd,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
181748,Station Rd,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181748,Station Rd,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,12.5
181748,Station Rd,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,14.96
181748,Station Rd,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,3.11
181748,Station Rd,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,50.2
181748,Station Rd,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
181748,Station Rd,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,66.4
181748,Station Rd,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,18.2
181748,Station Rd,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
181748,Station Rd,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.26
181748,Station Rd,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.91
181748,Station Rd,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.28
181748,Station Rd,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,47.8
181748,Station Rd,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
181748,Station Rd,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.1
181748,Station Rd,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
181748,Station Rd,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.49
181748,Station Rd,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
181748,Station Rd,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
181748,Station Rd,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,20.7
181748,Station Rd,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
181748,Station Rd,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
181748,Station Rd,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
181748,Station Rd,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
181748,Station Rd,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
181748,Station Rd,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
181748,Station Rd,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
181748,Station Rd,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
181748,Station Rd,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
181748,Station Rd,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
181748,Station Rd,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,14.75
181748,Station Rd,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,17.75
181748,Station Rd,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,3.05
181748,Station Rd,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,56.2
181748,Station Rd,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,63.2
181748,Station Rd,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
181748,Station Rd,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,18.3
181748,Station Rd,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
181748,Station Rd,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.87
181748,Station Rd,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.82
181748,Station Rd,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.11
181748,Station Rd,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,43.9
181748,Station Rd,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
181748,Station Rd,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
181748,Station Rd,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
181748,Station Rd,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
181748,Station Rd,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
181748,Station Rd,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
181748,Station Rd,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,15.7
181748,Station Rd,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
181748,Station Rd,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
181748,Station Rd,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
181748,Station Rd,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
181748,Station Rd,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
181748,Station Rd,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
181748,Station Rd,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
181748,Station Rd,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
181748,Station Rd,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
181748,Station Rd,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181748,Station Rd,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
181748,Station Rd,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,11.24
181748,Station Rd,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,15.76
181748,Station Rd,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,3.14
181748,Station Rd,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,51.6
181748,Station Rd,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
181748,Station Rd,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
181748,Station Rd,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,18.5
181748,Station Rd,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
181748,Station Rd,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.62
181748,Station Rd,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,31.4
181748,Station Rd,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
181748,Station Rd,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
181748,Station Rd,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
181748,Station Rd,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.92
181748,Station Rd,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
181748,Station Rd,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
181748,Station Rd,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
181748,Station Rd,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
181748,Station Rd,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
181748,Station Rd,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
181748,Station Rd,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
181748,Station Rd,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
181748,Station Rd,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
181748,Station Rd,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181748,Station Rd,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
181748,Station Rd,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,8.05
181748,Station Rd,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,10.91
181748,Station Rd,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,5.9
181748,Station Rd,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,35.1
181748,Station Rd,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,37.1
181748,Station Rd,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
181748,Station Rd,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,28.4
181748,Station Rd,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
181748,Station Rd,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
181748,Station Rd,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
181748,Station Rd,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,23.7
181748,Station Rd,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
181748,Station Rd,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
181748,Station Rd,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
181748,Station Rd,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
181748,Station Rd,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
181748,Station Rd,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
181748,Station Rd,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.18
181748,Station Rd,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
181748,Station Rd,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
181748,Station Rd,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
181748,Station Rd,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
181748,Station Rd,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
181748,Station Rd,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
181748,Station Rd,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
181748,Station Rd,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
181748,Station Rd,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,6.04
181748,Station Rd,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,9.08
181748,Station Rd,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,5.66
181748,Station Rd,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,32.3
181748,Station Rd,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,28.9
181748,Station Rd,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,43.8
181748,Station Rd,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,27.8
181748,Station Rd,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
181748,Station Rd,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
181748,Station Rd,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.28
181748,Station Rd,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,27.5
181748,Station Rd,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
181748,Station Rd,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
181748,Station Rd,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
181748,Station Rd,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
181748,Station Rd,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
181748,Station Rd,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
181748,Station Rd,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
181748,Station Rd,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
181748,Station Rd,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181748,Station Rd,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
181748,Station Rd,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
181748,Station Rd,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
181748,Station Rd,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
181748,Station Rd,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
181748,Station Rd,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
181748,Station Rd,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
181748,Station Rd,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
181748,Station Rd,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,6.8
181748,Station Rd,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,12.55
181748,Station Rd,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,1.12
181748,Station Rd,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,47.2
181748,Station Rd,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
181748,Station Rd,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,57.1
181748,Station Rd,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
181748,Station Rd,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.11
181748,Station Rd,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.14
181748,Station Rd,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
181748,Station Rd,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
181748,Station Rd,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
181748,Station Rd,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
181748,Station Rd,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
181748,Station Rd,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
181748,Station Rd,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
181748,Station Rd,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
181748,Station Rd,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
181748,Station Rd,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
181748,Station Rd,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
181748,Station Rd,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
181748,Station Rd,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
181748,Station Rd,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181748,Station Rd,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,8.23
181748,Station Rd,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,7.58
181748,Station Rd,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,1.46
181748,Station Rd,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,29.5
181748,Station Rd,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
181748,Station Rd,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,37.3
181748,Station Rd,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,13.5
181748,Station Rd,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
181748,Station Rd,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
181748,Station Rd,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.23
181748,Station Rd,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,25.9
181748,Station Rd,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
181748,Station Rd,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
181748,Station Rd,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
181748,Station Rd,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
181748,Station Rd,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
181748,Station Rd,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
181748,Station Rd,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
181748,Station Rd,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
181748,Station Rd,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
181748,Station Rd,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
181748,Station Rd,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
181748,Station Rd,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
181748,Station Rd,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
181748,Station Rd,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
181748,Station Rd,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
181748,Station Rd,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
181748,Station Rd,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,6.37
181748,Station Rd,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,7.73
181748,Station Rd,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,0.02
181748,Station Rd,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,34.4
181748,Station Rd,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,30.3
181748,Station Rd,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,37.6
181748,Station Rd,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
181748,Station Rd,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
181748,Station Rd,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.94
181748,Station Rd,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,25.0
181748,Station Rd,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
181748,Station Rd,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
181748,Station Rd,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
181748,Station Rd,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
181748,Station Rd,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
181748,Station Rd,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
181748,Station Rd,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
181748,Station Rd,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
181748,Station Rd,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,5.63
181748,Station Rd,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,3.86
181748,Station Rd,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,-1.1
181748,Station Rd,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,31.7
181748,Station Rd,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,28.4
181748,Station Rd,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,23.3
181748,Station Rd,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
181748,Station Rd,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
181748,Station Rd,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
181748,Station Rd,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.07
181748,Station Rd,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181748,Station Rd,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
181748,Station Rd,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
181748,Station Rd,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
181748,Station Rd,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
181748,Station Rd,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
181748,Station Rd,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
181748,Station Rd,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
181748,Station Rd,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,17.0
181748,Station Rd,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
181748,Station Rd,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
181748,Station Rd,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
181748,Station Rd,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
181748,Station Rd,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
181748,Station Rd,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
181748,Station Rd,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,8.73
181748,Station Rd,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,4.68
181748,Station Rd,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,-0.44
181748,Station Rd,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,34.6
181748,Station Rd,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
181748,Station Rd,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,26.2
181748,Station Rd,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,13.0
181748,Station Rd,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
181748,Station Rd,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
181748,Station Rd,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.21
181748,Station Rd,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181748,Station Rd,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
181748,Station Rd,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
181748,Station Rd,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
181748,Station Rd,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
181748,Station Rd,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
181748,Station Rd,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
181748,Station Rd,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
181748,Station Rd,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
181748,Station Rd,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
181748,Station Rd,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
181748,Station Rd,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
181748,Station Rd,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
181748,Station Rd,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
181748,Station Rd,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
181748,Station Rd,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,9.82
181748,Station Rd,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,3.85
181748,Station Rd,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,1.58
181748,Station Rd,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,31.2
181748,Station Rd,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
181748,Station Rd,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,23.1
181748,Station Rd,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
181748,Station Rd,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
181748,Station Rd,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.04
181748,Station Rd,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,16.5
181748,Station Rd,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
181748,Station Rd,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
181748,Station Rd,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
181748,Station Rd,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
181748,Station Rd,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
181748,Station Rd,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
181748,Station Rd,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,18.2
181748,Station Rd,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
181748,Station Rd,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
181748,Station Rd,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
181748,Station Rd,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
181748,Station Rd,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
181748,Station Rd,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
181748,Station Rd,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,9.97
181748,Station Rd,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,3.22
181748,Station Rd,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,1.2
181748,Station Rd,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,32.5
181748,Station Rd,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
181748,Station Rd,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,21.3
181748,Station Rd,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
181748,Station Rd,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.03
181748,Station Rd,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,-1.3
181748,Station Rd,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
181748,Station Rd,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
181748,Station Rd,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
181748,Station Rd,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
181748,Station Rd,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
181748,Station Rd,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
181748,Station Rd,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
181748,Station Rd,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
181748,Station Rd,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181748,Station Rd,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
181748,Station Rd,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
181748,Station Rd,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
181748,Station Rd,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
