Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
181748,Station Rd,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
181748,Station Rd,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
181748,Station Rd,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,6.42
181748,Station Rd,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,1.46
181748,Station Rd,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,0.37
181748,Station Rd,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,27.3
181748,Station Rd,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
181748,Station Rd,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,17.4
181748,Station Rd,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,13.5
181748,Station Rd,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
181748,Station Rd,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.38
181748,Station Rd,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.07
181748,Station Rd,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.81
181748,Station Rd,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
181748,Station Rd,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
181748,Station Rd,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
181748,Station Rd,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
181748,Station Rd,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
181748,Station Rd,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
181748,Station Rd,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
181748,Station Rd,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
181748,Station Rd,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
181748,Station Rd,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
181748,Station Rd,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
181748,Station Rd,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
181748,Station Rd,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
181748,Station Rd,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
181748,Station Rd,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
181748,Station Rd,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,7.75
181748,Station Rd,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,1.03
181748,Station Rd,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,0.13
181748,Station Rd,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,32.2
181748,Station Rd,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,34.1
181748,Station Rd,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,18.5
181748,Station Rd,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
181748,Station Rd,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
181748,Station Rd,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.45
181748,Station Rd,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,15.7
181748,Station Rd,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
181748,Station Rd,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
181748,Station Rd,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
181748,Station Rd,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
181748,Station Rd,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
181748,Station Rd,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
181748,Station Rd,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
181748,Station Rd,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
181748,Station Rd,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
181748,Station Rd,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
181748,Station Rd,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
181748,Station Rd,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
181748,Station Rd,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,9.66
181748,Station Rd,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,4.75
181748,Station Rd,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,1.39
181748,Station Rd,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,31.7
181748,Station Rd,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
181748,Station Rd,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,24.5
181748,Station Rd,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,14.0
181748,Station Rd,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
181748,Station Rd,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
181748,Station Rd,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
181748,Station Rd,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
181748,Station Rd,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
181748,Station Rd,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
181748,Station Rd,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
181748,Station Rd,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
181748,Station Rd,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
181748,Station Rd,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
181748,Station Rd,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
181748,Station Rd,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
181748,Station Rd,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
181748,Station Rd,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
181748,Station Rd,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
181748,Station Rd,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
181748,Station Rd,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
181748,Station Rd,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
181748,Station Rd,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,8.21
181748,Station Rd,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,4.6
181748,Station Rd,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,4.64
181748,Station Rd,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,24.5
181748,Station Rd,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
181748,Station Rd,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,24.5
181748,Station Rd,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,24.0
181748,Station Rd,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
181748,Station Rd,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.44
181748,Station Rd,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,-4.78
181748,Station Rd,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
181748,Station Rd,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
181748,Station Rd,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
181748,Station Rd,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
181748,Station Rd,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
181748,Station Rd,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
181748,Station Rd,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.12
181748,Station Rd,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
181748,Station Rd,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.21
181748,Station Rd,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,10.0
181748,Station Rd,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
181748,Station Rd,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
181748,Station Rd,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
181748,Station Rd,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
181748,Station Rd,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
181748,Station Rd,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
181748,Station Rd,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181748,Station Rd,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,4.42
181748,Station Rd,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,-0.12
181748,Station Rd,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,-4.58
181748,Station Rd,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,36.7
181748,Station Rd,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,22.0
181748,Station Rd,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,14.8
181748,Station Rd,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,22.7
181748,Station Rd,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
181748,Station Rd,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
181748,Station Rd,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.4
181748,Station Rd,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-3.61
181748,Station Rd,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,28.1
181748,Station Rd,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
181748,Station Rd,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
181748,Station Rd,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
181748,Station Rd,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
181748,Station Rd,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.2
181748,Station Rd,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
181748,Station Rd,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.26
181748,Station Rd,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
181748,Station Rd,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
181748,Station Rd,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
181748,Station Rd,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
181748,Station Rd,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
181748,Station Rd,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
181748,Station Rd,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
181748,Station Rd,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
181748,Station Rd,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
181748,Station Rd,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,5.14
181748,Station Rd,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,0.19
181748,Station Rd,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,-3.35
181748,Station Rd,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,34.4
181748,Station Rd,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,23.9
181748,Station Rd,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,18.2
181748,Station Rd,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
181748,Station Rd,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.48
181748,Station Rd,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.27
181748,Station Rd,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,-4.29
181748,Station Rd,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,36.8
181748,Station Rd,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
181748,Station Rd,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
181748,Station Rd,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
181748,Station Rd,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
181748,Station Rd,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.69
181748,Station Rd,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.46
181748,Station Rd,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.21
181748,Station Rd,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,14.1
181748,Station Rd,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
181748,Station Rd,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181748,Station Rd,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
181748,Station Rd,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
181748,Station Rd,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
181748,Station Rd,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
181748,Station Rd,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
181748,Station Rd,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181748,Station Rd,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,6.79
181748,Station Rd,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,-2.73
181748,Station Rd,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,-4.5
181748,Station Rd,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,44.3
181748,Station Rd,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,29.8
181748,Station Rd,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,19.2
181748,Station Rd,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,21.7
181748,Station Rd,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
181748,Station Rd,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.38
181748,Station Rd,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,-4.03
181748,Station Rd,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,34.9
181748,Station Rd,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
181748,Station Rd,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
181748,Station Rd,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
181748,Station Rd,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.61
181748,Station Rd,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
181748,Station Rd,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-0.26
181748,Station Rd,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
181748,Station Rd,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
181748,Station Rd,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
181748,Station Rd,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
181748,Station Rd,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
181748,Station Rd,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
181748,Station Rd,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
181748,Station Rd,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
181748,Station Rd,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,5.79
181748,Station Rd,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,-1.06
181748,Station Rd,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,-4.29
181748,Station Rd,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,40.4
181748,Station Rd,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,27.9
181748,Station Rd,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,19.0
181748,Station Rd,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,22.1
181748,Station Rd,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
181748,Station Rd,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.9
181748,Station Rd,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,-5.05
181748,Station Rd,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,36.8
181748,Station Rd,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
181748,Station Rd,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
181748,Station Rd,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
181748,Station Rd,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
181748,Station Rd,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
181748,Station Rd,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-0.47
181748,Station Rd,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,15.5
181748,Station Rd,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
181748,Station Rd,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181748,Station Rd,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
181748,Station Rd,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
181748,Station Rd,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
181748,Station Rd,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
181748,Station Rd,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
181748,Station Rd,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
181748,Station Rd,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
181748,Station Rd,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
181748,Station Rd,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,7.0
181748,Station Rd,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,-1.67
181748,Station Rd,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,-5.53
181748,Station Rd,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,48.9
181748,Station Rd,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,31.9
181748,Station Rd,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,25.2
181748,Station Rd,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
181748,Station Rd,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.37
181748,Station Rd,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-3.99
181748,Station Rd,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,33.8
181748,Station Rd,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
181748,Station Rd,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
181748,Station Rd,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
181748,Station Rd,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181748,Station Rd,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
181748,Station Rd,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
181748,Station Rd,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.63
181748,Station Rd,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.04
181748,Station Rd,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,25.0
181748,Station Rd,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
181748,Station Rd,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
181748,Station Rd,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
181748,Station Rd,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
181748,Station Rd,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
181748,Station Rd,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
181748,Station Rd,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
181748,Station Rd,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
181748,Station Rd,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,9.24
181748,Station Rd,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,-2.99
181748,Station Rd,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,-3.95
181748,Station Rd,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,56.5
181748,Station Rd,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,40.2
181748,Station Rd,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,23.1
181748,Station Rd,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,23.6
181748,Station Rd,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
181748,Station Rd,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.35
181748,Station Rd,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.49
181748,Station Rd,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,-4.15
181748,Station Rd,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,40.6
181748,Station Rd,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
181748,Station Rd,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
181748,Station Rd,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
181748,Station Rd,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
181748,Station Rd,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
181748,Station Rd,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
181748,Station Rd,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
181748,Station Rd,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,15.1
181748,Station Rd,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
181748,Station Rd,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
181748,Station Rd,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
181748,Station Rd,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
181748,Station Rd,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
181748,Station Rd,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
181748,Station Rd,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,9.61
181748,Station Rd,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,1.22
181748,Station Rd,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,-3.76
181748,Station Rd,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,51.7
181748,Station Rd,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,41.8
181748,Station Rd,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,19.6
181748,Station Rd,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,21.8
181748,Station Rd,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
181748,Station Rd,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.85
181748,Station Rd,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
181748,Station Rd,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,-3.85
181748,Station Rd,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,41.1
181748,Station Rd,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
181748,Station Rd,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
181748,Station Rd,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
181748,Station Rd,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
181748,Station Rd,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
181748,Station Rd,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.36
181748,Station Rd,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
181748,Station Rd,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
181748,Station Rd,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
181748,Station Rd,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
181748,Station Rd,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
181748,Station Rd,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
181748,Station Rd,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,10.32
181748,Station Rd,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,2.55
181748,Station Rd,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,-1.85
181748,Station Rd,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,46.5
181748,Station Rd,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
181748,Station Rd,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,22.1
181748,Station Rd,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,17.4
181748,Station Rd,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.56
181748,Station Rd,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
181748,Station Rd,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.22
181748,Station Rd,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,23.9
181748,Station Rd,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
181748,Station Rd,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
181748,Station Rd,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
181748,Station Rd,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
181748,Station Rd,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
181748,Station Rd,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
181748,Station Rd,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
181748,Station Rd,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
181748,Station Rd,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
181748,Station Rd,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
181748,Station Rd,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
181748,Station Rd,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
181748,Station Rd,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
181748,Station Rd,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
181748,Station Rd,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,9.17
181748,Station Rd,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,6.05
181748,Station Rd,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,0.81
181748,Station Rd,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,35.1
181748,Station Rd,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
181748,Station Rd,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,30.5
181748,Station Rd,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,11.8
181748,Station Rd,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
181748,Station Rd,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
181748,Station Rd,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
181748,Station Rd,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.29
181748,Station Rd,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,28.4
181748,Station Rd,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
181748,Station Rd,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
181748,Station Rd,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
181748,Station Rd,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
181748,Station Rd,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
181748,Station Rd,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
181748,Station Rd,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
181748,Station Rd,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
181748,Station Rd,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
181748,Station Rd,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
181748,Station Rd,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
181748,Station Rd,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
181748,Station Rd,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
181748,Station Rd,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
181748,Station Rd,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
181748,Station Rd,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,8.22
181748,Station Rd,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,7.89
181748,Station Rd,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,0.12
181748,Station Rd,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,35.2
181748,Station Rd,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,36.9
181748,Station Rd,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
181748,Station Rd,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,11.6
181748,Station Rd,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
181748,Station Rd,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.03
181748,Station Rd,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.6
181748,Station Rd,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,30.5
181748,Station Rd,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
181748,Station Rd,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
181748,Station Rd,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
181748,Station Rd,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
181748,Station Rd,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
181748,Station Rd,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
181748,Station Rd,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
181748,Station Rd,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
181748,Station Rd,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
181748,Station Rd,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,11.3
181748,Station Rd,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
181748,Station Rd,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
181748,Station Rd,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
181748,Station Rd,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
181748,Station Rd,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
181748,Station Rd,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
181748,Station Rd,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
181748,Station Rd,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,8.91
181748,Station Rd,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,2.75
181748,Station Rd,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,-1.18
181748,Station Rd,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,37.9
181748,Station Rd,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
181748,Station Rd,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,25.4
181748,Station Rd,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
181748,Station Rd,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.19
181748,Station Rd,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.82
181748,Station Rd,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,27.3
181748,Station Rd,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
181748,Station Rd,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
181748,Station Rd,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
181748,Station Rd,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
181748,Station Rd,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
181748,Station Rd,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.35
181748,Station Rd,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
181748,Station Rd,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
181748,Station Rd,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
181748,Station Rd,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
181748,Station Rd,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
181748,Station Rd,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
181748,Station Rd,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
181748,Station Rd,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
181748,Station Rd,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181748,Station Rd,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
181748,Station Rd,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,5.12
181748,Station Rd,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,0.05
181748,Station Rd,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,-2.47
181748,Station Rd,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,32.8
181748,Station Rd,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,26.8
181748,Station Rd,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,24.1
181748,Station Rd,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,20.1
181748,Station Rd,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
181748,Station Rd,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
181748,Station Rd,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.62
181748,Station Rd,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,-4.65
181748,Station Rd,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,30.0
181748,Station Rd,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
181748,Station Rd,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
181748,Station Rd,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
181748,Station Rd,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.26
181748,Station Rd,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.7
181748,Station Rd,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-0.03
181748,Station Rd,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
181748,Station Rd,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
181748,Station Rd,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
181748,Station Rd,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
181748,Station Rd,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
181748,Station Rd,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
181748,Station Rd,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
181748,Station Rd,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
181748,Station Rd,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181748,Station Rd,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,3.77
181748,Station Rd,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,-0.92
181748,Station Rd,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,-4.68
181748,Station Rd,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,34.4
181748,Station Rd,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,21.9
181748,Station Rd,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,21.3
181748,Station Rd,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,25.8
181748,Station Rd,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
181748,Station Rd,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
181748,Station Rd,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
181748,Station Rd,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.63
181748,Station Rd,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-4.23
181748,Station Rd,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,33.4
181748,Station Rd,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
