Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
181748,Station Rd,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
181748,Station Rd,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
181748,Station Rd,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
181748,Station Rd,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.29
181748,Station Rd,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.64
181748,Station Rd,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-0.38
181748,Station Rd,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
181748,Station Rd,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
181748,Station Rd,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
181748,Station Rd,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
181748,Station Rd,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
181748,Station Rd,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
181748,Station Rd,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
181748,Station Rd,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,3.56
181748,Station Rd,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,-5.28
181748,Station Rd,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,-4.61
181748,Station Rd,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,40.2
181748,Station Rd,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,19.8
181748,Station Rd,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,27.8
181748,Station Rd,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,23.7
181748,Station Rd,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
181748,Station Rd,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
181748,Station Rd,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.09
181748,Station Rd,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,-3.83
181748,Station Rd,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,32.9
181748,Station Rd,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
181748,Station Rd,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
181748,Station Rd,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
181748,Station Rd,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
181748,Station Rd,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
181748,Station Rd,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.66
181748,Station Rd,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
181748,Station Rd,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,22.0
181748,Station Rd,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
181748,Station Rd,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
181748,Station Rd,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
181748,Station Rd,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
181748,Station Rd,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
181748,Station Rd,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
181748,Station Rd,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
181748,Station Rd,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,5.72
181748,Station Rd,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,-5.75
181748,Station Rd,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,-3.47
181748,Station Rd,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,49.2
181748,Station Rd,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,27.2
181748,Station Rd,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,27.6
181748,Station Rd,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,20.8
181748,Station Rd,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
181748,Station Rd,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
181748,Station Rd,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.22
181748,Station Rd,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-3.08
181748,Station Rd,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,32.6
181748,Station Rd,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
181748,Station Rd,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
181748,Station Rd,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
181748,Station Rd,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
181748,Station Rd,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.24
181748,Station Rd,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
181748,Station Rd,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
181748,Station Rd,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
181748,Station Rd,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181748,Station Rd,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
181748,Station Rd,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
181748,Station Rd,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
181748,Station Rd,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
181748,Station Rd,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
181748,Station Rd,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,6.26
181748,Station Rd,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,-4.46
181748,Station Rd,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,-2.19
181748,Station Rd,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,44.6
181748,Station Rd,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,30.1
181748,Station Rd,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,24.6
181748,Station Rd,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,17.4
181748,Station Rd,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
181748,Station Rd,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.31
181748,Station Rd,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-3.61
181748,Station Rd,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,34.2
181748,Station Rd,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
181748,Station Rd,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
181748,Station Rd,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
181748,Station Rd,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
181748,Station Rd,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
181748,Station Rd,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.3
181748,Station Rd,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
181748,Station Rd,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
181748,Station Rd,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
181748,Station Rd,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
181748,Station Rd,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
181748,Station Rd,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
181748,Station Rd,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
181748,Station Rd,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
181748,Station Rd,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
181748,Station Rd,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,7.56
181748,Station Rd,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,-4.61
181748,Station Rd,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,-1.94
181748,Station Rd,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,50.7
181748,Station Rd,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,35.6
181748,Station Rd,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,24.8
181748,Station Rd,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,17.8
181748,Station Rd,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
181748,Station Rd,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.75
181748,Station Rd,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.24
181748,Station Rd,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,35.5
181748,Station Rd,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
181748,Station Rd,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
181748,Station Rd,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
181748,Station Rd,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
181748,Station Rd,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
181748,Station Rd,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.43
181748,Station Rd,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
181748,Station Rd,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
181748,Station Rd,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
181748,Station Rd,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
181748,Station Rd,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
181748,Station Rd,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
181748,Station Rd,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
181748,Station Rd,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
181748,Station Rd,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
181748,Station Rd,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
181748,Station Rd,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
181748,Station Rd,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,4.99
181748,Station Rd,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,-3.13
181748,Station Rd,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,-0.81
181748,Station Rd,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,38.0
181748,Station Rd,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,25.7
181748,Station Rd,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,18.9
181748,Station Rd,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
181748,Station Rd,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.26
181748,Station Rd,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.87
181748,Station Rd,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,-2.09
181748,Station Rd,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,34.7
181748,Station Rd,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
181748,Station Rd,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
181748,Station Rd,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.32
181748,Station Rd,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
181748,Station Rd,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.73
181748,Station Rd,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,16.3
181748,Station Rd,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
181748,Station Rd,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
181748,Station Rd,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
181748,Station Rd,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
181748,Station Rd,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
181748,Station Rd,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
181748,Station Rd,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
181748,Station Rd,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,4.93
181748,Station Rd,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,0.17
181748,Station Rd,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,-1.37
181748,Station Rd,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,34.0
181748,Station Rd,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,25.6
181748,Station Rd,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,25.6
181748,Station Rd,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,17.6
181748,Station Rd,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
181748,Station Rd,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
181748,Station Rd,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.59
181748,Station Rd,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-4.53
181748,Station Rd,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,39.9
181748,Station Rd,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
181748,Station Rd,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
181748,Station Rd,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
181748,Station Rd,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
181748,Station Rd,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
181748,Station Rd,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.35
181748,Station Rd,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
181748,Station Rd,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
181748,Station Rd,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
181748,Station Rd,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
181748,Station Rd,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
181748,Station Rd,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
181748,Station Rd,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
181748,Station Rd,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
181748,Station Rd,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181748,Station Rd,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,4.88
181748,Station Rd,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,-0.53
181748,Station Rd,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,-3.4
181748,Station Rd,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,38.1
181748,Station Rd,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,25.0
181748,Station Rd,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,16.2
181748,Station Rd,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,20.3
181748,Station Rd,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
181748,Station Rd,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
181748,Station Rd,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.55
181748,Station Rd,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,-4.64
181748,Station Rd,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,35.2
181748,Station Rd,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
181748,Station Rd,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
181748,Station Rd,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
181748,Station Rd,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
181748,Station Rd,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.5
181748,Station Rd,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
181748,Station Rd,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-0.01
181748,Station Rd,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
181748,Station Rd,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181748,Station Rd,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
181748,Station Rd,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
181748,Station Rd,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
181748,Station Rd,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
181748,Station Rd,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
181748,Station Rd,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,3.55
181748,Station Rd,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,-2.63
181748,Station Rd,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,-4.65
181748,Station Rd,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,38.5
181748,Station Rd,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,21.7
181748,Station Rd,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,23.4
181748,Station Rd,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
181748,Station Rd,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.72
181748,Station Rd,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-4.28
181748,Station Rd,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,33.3
181748,Station Rd,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
181748,Station Rd,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
181748,Station Rd,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.98
181748,Station Rd,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
181748,Station Rd,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
181748,Station Rd,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
181748,Station Rd,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
181748,Station Rd,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
181748,Station Rd,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
181748,Station Rd,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
181748,Station Rd,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
181748,Station Rd,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
181748,Station Rd,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,3.92
181748,Station Rd,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,-0.45
181748,Station Rd,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,-2.69
181748,Station Rd,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,33.4
181748,Station Rd,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,21.3
181748,Station Rd,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,18.2
181748,Station Rd,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,17.9
181748,Station Rd,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
181748,Station Rd,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
181748,Station Rd,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.98
181748,Station Rd,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-4.19
181748,Station Rd,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,35.2
181748,Station Rd,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
181748,Station Rd,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
181748,Station Rd,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
181748,Station Rd,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
181748,Station Rd,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.94
181748,Station Rd,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.33
181748,Station Rd,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
181748,Station Rd,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,15.5
181748,Station Rd,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
181748,Station Rd,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
181748,Station Rd,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
181748,Station Rd,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
181748,Station Rd,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
181748,Station Rd,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
181748,Station Rd,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
181748,Station Rd,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,6.22
181748,Station Rd,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,-2.31
181748,Station Rd,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,-2.71
181748,Station Rd,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,41.6
181748,Station Rd,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,29.3
181748,Station Rd,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,16.3
181748,Station Rd,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,17.2
181748,Station Rd,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
181748,Station Rd,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
181748,Station Rd,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
181748,Station Rd,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
181748,Station Rd,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,27.7
181748,Station Rd,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
181748,Station Rd,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
181748,Station Rd,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.02
181748,Station Rd,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
181748,Station Rd,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
181748,Station Rd,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
181748,Station Rd,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
181748,Station Rd,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
181748,Station Rd,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
181748,Station Rd,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
181748,Station Rd,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
181748,Station Rd,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
181748,Station Rd,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
181748,Station Rd,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
181748,Station Rd,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,8.04
181748,Station Rd,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,3.41
181748,Station Rd,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,3.09
181748,Station Rd,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,33.7
181748,Station Rd,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,37.1
181748,Station Rd,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,27.8
181748,Station Rd,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,21.7
181748,Station Rd,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
181748,Station Rd,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
181748,Station Rd,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
181748,Station Rd,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.33
181748,Station Rd,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,20.7
181748,Station Rd,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
181748,Station Rd,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
181748,Station Rd,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
181748,Station Rd,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
181748,Station Rd,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,14.5
181748,Station Rd,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
181748,Station Rd,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
181748,Station Rd,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
181748,Station Rd,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
181748,Station Rd,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
181748,Station Rd,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
181748,Station Rd,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
181748,Station Rd,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
181748,Station Rd,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
181748,Station Rd,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,7.24
181748,Station Rd,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,3.12
181748,Station Rd,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,1.81
181748,Station Rd,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,30.7
181748,Station Rd,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,33.6
181748,Station Rd,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,23.2
181748,Station Rd,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
181748,Station Rd,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
181748,Station Rd,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
181748,Station Rd,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.81
181748,Station Rd,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,-2.43
181748,Station Rd,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,31.0
181748,Station Rd,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
181748,Station Rd,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
181748,Station Rd,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
181748,Station Rd,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
181748,Station Rd,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
181748,Station Rd,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
181748,Station Rd,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
181748,Station Rd,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
181748,Station Rd,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
181748,Station Rd,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
181748,Station Rd,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
181748,Station Rd,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
181748,Station Rd,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
181748,Station Rd,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
181748,Station Rd,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
181748,Station Rd,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,8.41
181748,Station Rd,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,-1.55
181748,Station Rd,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,-1.16
181748,Station Rd,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,46.1
181748,Station Rd,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,37.5
181748,Station Rd,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,19.0
181748,Station Rd,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
181748,Station Rd,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
181748,Station Rd,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.26
181748,Station Rd,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.94
181748,Station Rd,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,24.0
181748,Station Rd,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
181748,Station Rd,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
181748,Station Rd,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
181748,Station Rd,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
181748,Station Rd,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.2
181748,Station Rd,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
181748,Station Rd,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
181748,Station Rd,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181748,Station Rd,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
181748,Station Rd,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
181748,Station Rd,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
181748,Station Rd,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
181748,Station Rd,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
181748,Station Rd,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
181748,Station Rd,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
181748,Station Rd,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
181748,Station Rd,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,7.25
181748,Station Rd,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,-0.05
181748,Station Rd,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,0.59
181748,Station Rd,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,34.9
181748,Station Rd,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,32.8
181748,Station Rd,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,18.7
181748,Station Rd,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,13.7
181748,Station Rd,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
181748,Station Rd,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
181748,Station Rd,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
181748,Station Rd,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
181748,Station Rd,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
181748,Station Rd,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
181748,Station Rd,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
181748,Station Rd,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
181748,Station Rd,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
181748,Station Rd,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
181748,Station Rd,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
181748,Station Rd,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
181748,Station Rd,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
181748,Station Rd,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,9.7
181748,Station Rd,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
181748,Station Rd,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181748,Station Rd,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
181748,Station Rd,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
181748,Station Rd,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
181748,Station Rd,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
181748,Station Rd,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
181748,Station Rd,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181748,Station Rd,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,6.18
181748,Station Rd,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,6.59
181748,Station Rd,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,5.04
181748,Station Rd,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,26.7
181748,Station Rd,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
181748,Station Rd,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,36.3
181748,Station Rd,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,25.1
181748,Station Rd,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
181748,Station Rd,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
181748,Station Rd,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.95
181748,Station Rd,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.08
181748,Station Rd,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,31.8
181748,Station Rd,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
181748,Station Rd,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
181748,Station Rd,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
181748,Station Rd,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
181748,Station Rd,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.59
181748,Station Rd,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
181748,Station Rd,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
181748,Station Rd,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
181748,Station Rd,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
181748,Station Rd,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
181748,Station Rd,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
181748,Station Rd,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
181748,Station Rd,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
181748,Station Rd,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
181748,Station Rd,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
181748,Station Rd,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181748,Station Rd,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
181748,Station Rd,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,8.73
181748,Station Rd,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,8.54
181748,Station Rd,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,2.86
181748,Station Rd,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,33.8
181748,Station Rd,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
181748,Station Rd,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
181748,Station Rd,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,19.6
181748,Station Rd,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
181748,Station Rd,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
181748,Station Rd,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
181748,Station Rd,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.08
181748,Station Rd,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
181748,Station Rd,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
181748,Station Rd,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
181748,Station Rd,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
181748,Station Rd,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
181748,Station Rd,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
181748,Station Rd,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
181748,Station Rd,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
181748,Station Rd,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,10.9
181748,Station Rd,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
181748,Station Rd,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
181748,Station Rd,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
181748,Station Rd,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
181748,Station Rd,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
181748,Station Rd,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
181748,Station Rd,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
181748,Station Rd,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
181748,Station Rd,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
181748,Station Rd,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181748,Station Rd,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
