Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,7.59
181748,Station Rd,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,5.87
181748,Station Rd,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,3.17
181748,Station Rd,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,26.1
181748,Station Rd,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
181748,Station Rd,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,29.4
181748,Station Rd,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,17.9
181748,Station Rd,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
181748,Station Rd,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.2
181748,Station Rd,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.41
181748,Station Rd,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,20.5
181748,Station Rd,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
181748,Station Rd,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
181748,Station Rd,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
181748,Station Rd,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
181748,Station Rd,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,17.1
181748,Station Rd,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
181748,Station Rd,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
181748,Station Rd,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
181748,Station Rd,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
181748,Station Rd,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
181748,Station Rd,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
181748,Station Rd,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
181748,Station Rd,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
181748,Station Rd,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
181748,Station Rd,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
181748,Station Rd,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181748,Station Rd,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,8.77
181748,Station Rd,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,2.16
181748,Station Rd,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,4.02
181748,Station Rd,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,31.2
181748,Station Rd,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,39.3
181748,Station Rd,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,21.5
181748,Station Rd,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,24.0
181748,Station Rd,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
181748,Station Rd,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.14
181748,Station Rd,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.96
181748,Station Rd,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
181748,Station Rd,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,27.1
181748,Station Rd,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
181748,Station Rd,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
181748,Station Rd,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
181748,Station Rd,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
181748,Station Rd,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
181748,Station Rd,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
181748,Station Rd,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
181748,Station Rd,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
181748,Station Rd,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
181748,Station Rd,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
181748,Station Rd,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
181748,Station Rd,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
181748,Station Rd,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
181748,Station Rd,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
181748,Station Rd,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
181748,Station Rd,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
181748,Station Rd,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,9.01
181748,Station Rd,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,-2.78
181748,Station Rd,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,1.18
181748,Station Rd,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,42.4
181748,Station Rd,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
181748,Station Rd,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,14.1
181748,Station Rd,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
181748,Station Rd,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
181748,Station Rd,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.49
181748,Station Rd,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
181748,Station Rd,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,27.4
181748,Station Rd,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
181748,Station Rd,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
181748,Station Rd,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.25
181748,Station Rd,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
181748,Station Rd,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
181748,Station Rd,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,17.4
181748,Station Rd,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
181748,Station Rd,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
181748,Station Rd,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
181748,Station Rd,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
181748,Station Rd,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
181748,Station Rd,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
181748,Station Rd,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
181748,Station Rd,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
181748,Station Rd,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
181748,Station Rd,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
181748,Station Rd,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,5.44
181748,Station Rd,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,-4.11
181748,Station Rd,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,3.24
181748,Station Rd,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,38.7
181748,Station Rd,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
181748,Station Rd,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
181748,Station Rd,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
181748,Station Rd,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
181748,Station Rd,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
181748,Station Rd,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,27.5
181748,Station Rd,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
181748,Station Rd,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
181748,Station Rd,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
181748,Station Rd,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
181748,Station Rd,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
181748,Station Rd,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
181748,Station Rd,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
181748,Station Rd,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
181748,Station Rd,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
181748,Station Rd,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
181748,Station Rd,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
181748,Station Rd,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
181748,Station Rd,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
181748,Station Rd,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
181748,Station Rd,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
181748,Station Rd,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
181748,Station Rd,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
181748,Station Rd,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
181748,Station Rd,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,7.57
181748,Station Rd,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,3.04
181748,Station Rd,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,2.44
181748,Station Rd,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,40.6
181748,Station Rd,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
181748,Station Rd,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,34.1
181748,Station Rd,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
181748,Station Rd,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
181748,Station Rd,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
181748,Station Rd,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
181748,Station Rd,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
181748,Station Rd,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,25.5
181748,Station Rd,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
181748,Station Rd,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
181748,Station Rd,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
181748,Station Rd,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
181748,Station Rd,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
181748,Station Rd,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
181748,Station Rd,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
181748,Station Rd,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,22.3
181748,Station Rd,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
181748,Station Rd,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
181748,Station Rd,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
181748,Station Rd,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
181748,Station Rd,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
181748,Station Rd,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
181748,Station Rd,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
181748,Station Rd,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
181748,Station Rd,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
181748,Station Rd,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,6.74
181748,Station Rd,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,7.3
181748,Station Rd,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,9.11
181748,Station Rd,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,28.7
181748,Station Rd,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,32.6
181748,Station Rd,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,36.6
181748,Station Rd,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,40.4
181748,Station Rd,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
181748,Station Rd,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.1
181748,Station Rd,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.34
181748,Station Rd,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
181748,Station Rd,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,35.6
181748,Station Rd,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
181748,Station Rd,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
181748,Station Rd,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
181748,Station Rd,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
181748,Station Rd,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
181748,Station Rd,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
181748,Station Rd,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
181748,Station Rd,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,20.8
181748,Station Rd,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
181748,Station Rd,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
181748,Station Rd,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
181748,Station Rd,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
181748,Station Rd,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
181748,Station Rd,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
181748,Station Rd,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
181748,Station Rd,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
181748,Station Rd,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
181748,Station Rd,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,10.75
181748,Station Rd,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,-0.89
181748,Station Rd,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,9.35
181748,Station Rd,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,52.2
181748,Station Rd,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
181748,Station Rd,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,45.3
181748,Station Rd,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
181748,Station Rd,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.55
181748,Station Rd,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
181748,Station Rd,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,27.4
181748,Station Rd,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
181748,Station Rd,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
181748,Station Rd,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
181748,Station Rd,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
181748,Station Rd,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
181748,Station Rd,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
181748,Station Rd,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
181748,Station Rd,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
181748,Station Rd,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,15.9
181748,Station Rd,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
181748,Station Rd,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
181748,Station Rd,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
181748,Station Rd,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
181748,Station Rd,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
181748,Station Rd,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
181748,Station Rd,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
181748,Station Rd,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
181748,Station Rd,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,6.21
181748,Station Rd,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,2.52
181748,Station Rd,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,10.33
181748,Station Rd,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,38.0
181748,Station Rd,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,30.0
181748,Station Rd,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,21.9
181748,Station Rd,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
181748,Station Rd,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
181748,Station Rd,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.33
181748,Station Rd,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
181748,Station Rd,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181748,Station Rd,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
181748,Station Rd,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
181748,Station Rd,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
181748,Station Rd,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
181748,Station Rd,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
181748,Station Rd,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
181748,Station Rd,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
181748,Station Rd,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,17.1
181748,Station Rd,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
181748,Station Rd,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
181748,Station Rd,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
181748,Station Rd,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
181748,Station Rd,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
181748,Station Rd,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
181748,Station Rd,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
181748,Station Rd,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
181748,Station Rd,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
181748,Station Rd,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181748,Station Rd,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,8.13
181748,Station Rd,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,2.21
181748,Station Rd,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,7.31
181748,Station Rd,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,31.1
181748,Station Rd,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
181748,Station Rd,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,19.4
181748,Station Rd,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,33.2
181748,Station Rd,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
181748,Station Rd,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
181748,Station Rd,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
181748,Station Rd,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
181748,Station Rd,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.96
181748,Station Rd,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
181748,Station Rd,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
181748,Station Rd,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
181748,Station Rd,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
181748,Station Rd,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
181748,Station Rd,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
181748,Station Rd,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
181748,Station Rd,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,10.5
181748,Station Rd,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
181748,Station Rd,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
181748,Station Rd,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
181748,Station Rd,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
181748,Station Rd,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
181748,Station Rd,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
181748,Station Rd,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
181748,Station Rd,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
181748,Station Rd,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,7.45
181748,Station Rd,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,5.69
181748,Station Rd,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,2.04
181748,Station Rd,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,28.0
181748,Station Rd,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,35.1
181748,Station Rd,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,28.6
181748,Station Rd,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,15.3
181748,Station Rd,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
181748,Station Rd,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
181748,Station Rd,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.09
181748,Station Rd,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,22.0
181748,Station Rd,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
181748,Station Rd,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
181748,Station Rd,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
181748,Station Rd,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
181748,Station Rd,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,22.6
181748,Station Rd,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
181748,Station Rd,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
181748,Station Rd,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
181748,Station Rd,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
181748,Station Rd,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
181748,Station Rd,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
181748,Station Rd,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
181748,Station Rd,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
181748,Station Rd,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
181748,Station Rd,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
181748,Station Rd,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,12.29
181748,Station Rd,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,4.0
181748,Station Rd,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,3.53
181748,Station Rd,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,37.8
181748,Station Rd,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,54.4
181748,Station Rd,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,24.8
181748,Station Rd,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,20.4
181748,Station Rd,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
181748,Station Rd,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.7
181748,Station Rd,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
181748,Station Rd,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
181748,Station Rd,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,20.9
181748,Station Rd,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
181748,Station Rd,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
181748,Station Rd,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
181748,Station Rd,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
181748,Station Rd,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.27
181748,Station Rd,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,18.7
181748,Station Rd,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
181748,Station Rd,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
181748,Station Rd,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
181748,Station Rd,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
181748,Station Rd,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
181748,Station Rd,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
181748,Station Rd,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
181748,Station Rd,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
181748,Station Rd,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
181748,Station Rd,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,8.57
181748,Station Rd,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,3.69
181748,Station Rd,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,6.3
181748,Station Rd,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,29.5
181748,Station Rd,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,40.9
181748,Station Rd,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,28.6
181748,Station Rd,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,29.4
181748,Station Rd,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
181748,Station Rd,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
181748,Station Rd,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.44
181748,Station Rd,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.1
181748,Station Rd,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,40.6
181748,Station Rd,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
181748,Station Rd,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
181748,Station Rd,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
181748,Station Rd,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.16
181748,Station Rd,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
181748,Station Rd,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
181748,Station Rd,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,18.9
181748,Station Rd,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
181748,Station Rd,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
181748,Station Rd,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
181748,Station Rd,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
181748,Station Rd,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
181748,Station Rd,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
181748,Station Rd,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
181748,Station Rd,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
181748,Station Rd,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
181748,Station Rd,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181748,Station Rd,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
181748,Station Rd,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,6.25
181748,Station Rd,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,1.73
181748,Station Rd,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,13.94
181748,Station Rd,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,53.6
181748,Station Rd,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,30.6
181748,Station Rd,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,19.9
181748,Station Rd,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
181748,Station Rd,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
181748,Station Rd,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
181748,Station Rd,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
181748,Station Rd,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.51
181748,Station Rd,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.82
181748,Station Rd,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,39.3
181748,Station Rd,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
181748,Station Rd,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
181748,Station Rd,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
181748,Station Rd,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
181748,Station Rd,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
181748,Station Rd,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
181748,Station Rd,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.1
181748,Station Rd,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,19.3
181748,Station Rd,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
181748,Station Rd,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
181748,Station Rd,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
181748,Station Rd,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
181748,Station Rd,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
181748,Station Rd,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
181748,Station Rd,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
181748,Station Rd,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
181748,Station Rd,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
181748,Station Rd,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,10.22
181748,Station Rd,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,1.36
181748,Station Rd,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,14.92
181748,Station Rd,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,51.7
181748,Station Rd,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
181748,Station Rd,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,19.7
181748,Station Rd,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,65.5
181748,Station Rd,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
181748,Station Rd,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.95
181748,Station Rd,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
181748,Station Rd,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
181748,Station Rd,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
181748,Station Rd,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
181748,Station Rd,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
181748,Station Rd,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
181748,Station Rd,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
181748,Station Rd,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
181748,Station Rd,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
181748,Station Rd,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
181748,Station Rd,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
181748,Station Rd,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
181748,Station Rd,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
181748,Station Rd,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
181748,Station Rd,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
181748,Station Rd,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
181748,Station Rd,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
181748,Station Rd,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
181748,Station Rd,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
181748,Station Rd,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
181748,Station Rd,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,8.77
181748,Station Rd,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,2.0
181748,Station Rd,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,11.07
181748,Station Rd,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,39.9
181748,Station Rd,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
181748,Station Rd,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,19.1
181748,Station Rd,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
181748,Station Rd,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
181748,Station Rd,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
181748,Station Rd,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.3
181748,Station Rd,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,29.4
181748,Station Rd,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
181748,Station Rd,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
181748,Station Rd,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
181748,Station Rd,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
181748,Station Rd,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
181748,Station Rd,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
181748,Station Rd,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
181748,Station Rd,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
181748,Station Rd,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
181748,Station Rd,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
181748,Station Rd,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
181748,Station Rd,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
181748,Station Rd,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
181748,Station Rd,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
181748,Station Rd,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181748,Station Rd,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,7.99
181748,Station Rd,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,6.26
181748,Station Rd,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,10.9
181748,Station Rd,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,37.3
181748,Station Rd,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
181748,Station Rd,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,31.6
181748,Station Rd,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
181748,Station Rd,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
181748,Station Rd,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.96
181748,Station Rd,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
181748,Station Rd,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
181748,Station Rd,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181748,Station Rd,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
181748,Station Rd,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
181748,Station Rd,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
181748,Station Rd,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
181748,Station Rd,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
181748,Station Rd,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
181748,Station Rd,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
181748,Station Rd,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
181748,Station Rd,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
181748,Station Rd,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
181748,Station Rd,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
181748,Station Rd,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
181748,Station Rd,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
181748,Station Rd,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
181748,Station Rd,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
181748,Station Rd,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
181748,Station Rd,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
181748,Station Rd,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181748,Station Rd,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,6.87
181748,Station Rd,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,4.33
181748,Station Rd,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,5.73
181748,Station Rd,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,20.6
181748,Station Rd,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,32.1
181748,Station Rd,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,25.1
181748,Station Rd,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,27.3
181748,Station Rd,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
181748,Station Rd,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
181748,Station Rd,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
181748,Station Rd,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
181748,Station Rd,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
181748,Station Rd,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,13.9
181748,Station Rd,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
181748,Station Rd,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
181748,Station Rd,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
181748,Station Rd,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
