Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
181748,Station Rd,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
181748,Station Rd,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
181748,Station Rd,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
181748,Station Rd,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
181748,Station Rd,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
181748,Station Rd,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
181748,Station Rd,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
181748,Station Rd,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
181748,Station Rd,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
181748,Station Rd,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,7.6
181748,Station Rd,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,4.17
181748,Station Rd,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,6.95
181748,Station Rd,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,21.9
181748,Station Rd,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,34.9
181748,Station Rd,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,25.3
181748,Station Rd,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,31.1
181748,Station Rd,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
181748,Station Rd,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
181748,Station Rd,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
181748,Station Rd,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
181748,Station Rd,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
181748,Station Rd,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
181748,Station Rd,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
181748,Station Rd,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
181748,Station Rd,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
181748,Station Rd,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
181748,Station Rd,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
181748,Station Rd,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
181748,Station Rd,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
181748,Station Rd,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
181748,Station Rd,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
181748,Station Rd,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
181748,Station Rd,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
181748,Station Rd,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
181748,Station Rd,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
181748,Station Rd,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
181748,Station Rd,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
181748,Station Rd,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181748,Station Rd,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
181748,Station Rd,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181748,Station Rd,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,8.11
181748,Station Rd,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,3.52
181748,Station Rd,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,5.79
181748,Station Rd,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,23.2
181748,Station Rd,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,37.6
181748,Station Rd,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,28.2
181748,Station Rd,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
181748,Station Rd,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
181748,Station Rd,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.67
181748,Station Rd,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
181748,Station Rd,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,21.2
181748,Station Rd,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
181748,Station Rd,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
181748,Station Rd,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
181748,Station Rd,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
181748,Station Rd,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
181748,Station Rd,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
181748,Station Rd,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
181748,Station Rd,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
181748,Station Rd,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
181748,Station Rd,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
181748,Station Rd,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
181748,Station Rd,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
181748,Station Rd,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
181748,Station Rd,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
181748,Station Rd,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
181748,Station Rd,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
181748,Station Rd,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,5.48
181748,Station Rd,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,1.58
181748,Station Rd,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,10.23
181748,Station Rd,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,35.8
181748,Station Rd,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,27.3
181748,Station Rd,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,19.4
181748,Station Rd,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
181748,Station Rd,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
181748,Station Rd,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
181748,Station Rd,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
181748,Station Rd,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
181748,Station Rd,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
181748,Station Rd,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,20.7
181748,Station Rd,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
181748,Station Rd,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
181748,Station Rd,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
181748,Station Rd,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
181748,Station Rd,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
181748,Station Rd,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
181748,Station Rd,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
181748,Station Rd,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
181748,Station Rd,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
181748,Station Rd,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
181748,Station Rd,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
181748,Station Rd,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
181748,Station Rd,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
181748,Station Rd,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
181748,Station Rd,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
181748,Station Rd,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
181748,Station Rd,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
181748,Station Rd,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,7.53
181748,Station Rd,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,2.16
181748,Station Rd,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,2.27
181748,Station Rd,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,26.4
181748,Station Rd,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
181748,Station Rd,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,19.7
181748,Station Rd,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,17.2
181748,Station Rd,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
181748,Station Rd,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
181748,Station Rd,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
181748,Station Rd,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
181748,Station Rd,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
181748,Station Rd,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
181748,Station Rd,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
181748,Station Rd,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
181748,Station Rd,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
181748,Station Rd,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
181748,Station Rd,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,7.9
181748,Station Rd,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
181748,Station Rd,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
181748,Station Rd,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
181748,Station Rd,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
181748,Station Rd,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
181748,Station Rd,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
181748,Station Rd,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
181748,Station Rd,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
181748,Station Rd,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181748,Station Rd,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,6.46
181748,Station Rd,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,3.1
181748,Station Rd,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,2.67
181748,Station Rd,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,19.0
181748,Station Rd,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,30.2
181748,Station Rd,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,21.8
181748,Station Rd,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,16.9
181748,Station Rd,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
181748,Station Rd,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
181748,Station Rd,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
181748,Station Rd,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
181748,Station Rd,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
181748,Station Rd,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
181748,Station Rd,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
181748,Station Rd,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
181748,Station Rd,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
181748,Station Rd,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
181748,Station Rd,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181748,Station Rd,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
181748,Station Rd,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
181748,Station Rd,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
181748,Station Rd,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
181748,Station Rd,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
181748,Station Rd,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
181748,Station Rd,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
181748,Station Rd,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181748,Station Rd,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181748,Station Rd,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181748,Station Rd,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,7.11
181748,Station Rd,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,2.82
181748,Station Rd,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,3.13
181748,Station Rd,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,19.7
181748,Station Rd,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,32.4
181748,Station Rd,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,21.1
181748,Station Rd,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,17.9
181748,Station Rd,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
181748,Station Rd,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.78
181748,Station Rd,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
181748,Station Rd,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
181748,Station Rd,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,47.7
181748,Station Rd,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.2
181748,Station Rd,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
181748,Station Rd,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
181748,Station Rd,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
181748,Station Rd,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
181748,Station Rd,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
181748,Station Rd,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
181748,Station Rd,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
181748,Station Rd,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
181748,Station Rd,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
181748,Station Rd,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
181748,Station Rd,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
181748,Station Rd,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
181748,Station Rd,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
181748,Station Rd,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
181748,Station Rd,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
181748,Station Rd,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
181748,Station Rd,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
181748,Station Rd,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,17.38
181748,Station Rd,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,5.75
181748,Station Rd,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,3.67
181748,Station Rd,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,55.4
181748,Station Rd,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,76.9
181748,Station Rd,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,30.9
181748,Station Rd,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,21.0
181748,Station Rd,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
181748,Station Rd,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
181748,Station Rd,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
181748,Station Rd,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.14
181748,Station Rd,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
181748,Station Rd,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,44.9
181748,Station Rd,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.5
181748,Station Rd,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
181748,Station Rd,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
181748,Station Rd,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
181748,Station Rd,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
181748,Station Rd,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
181748,Station Rd,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,14.3
181748,Station Rd,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
181748,Station Rd,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
181748,Station Rd,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
181748,Station Rd,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
181748,Station Rd,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
181748,Station Rd,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
181748,Station Rd,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
181748,Station Rd,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
181748,Station Rd,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181748,Station Rd,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,16.99
181748,Station Rd,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,4.45
181748,Station Rd,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,2.02
181748,Station Rd,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,57.1
181748,Station Rd,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
181748,Station Rd,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,26.4
181748,Station Rd,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,14.9
181748,Station Rd,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
181748,Station Rd,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
181748,Station Rd,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
181748,Station Rd,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
181748,Station Rd,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
181748,Station Rd,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
181748,Station Rd,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
181748,Station Rd,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
181748,Station Rd,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
181748,Station Rd,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
181748,Station Rd,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
181748,Station Rd,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
181748,Station Rd,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,8.9
181748,Station Rd,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
181748,Station Rd,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
181748,Station Rd,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
181748,Station Rd,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
181748,Station Rd,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
181748,Station Rd,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
181748,Station Rd,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
181748,Station Rd,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181748,Station Rd,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181748,Station Rd,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,7.69
181748,Station Rd,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,3.12
181748,Station Rd,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,1.95
181748,Station Rd,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,22.4
181748,Station Rd,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,35.6
181748,Station Rd,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,22.8
181748,Station Rd,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,15.7
181748,Station Rd,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
181748,Station Rd,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
181748,Station Rd,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
181748,Station Rd,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
181748,Station Rd,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
181748,Station Rd,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
181748,Station Rd,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
181748,Station Rd,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
181748,Station Rd,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
181748,Station Rd,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
181748,Station Rd,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
181748,Station Rd,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
181748,Station Rd,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,7.4
181748,Station Rd,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
181748,Station Rd,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
181748,Station Rd,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.99
181748,Station Rd,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
181748,Station Rd,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.9
181748,Station Rd,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
181748,Station Rd,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
181748,Station Rd,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
181748,Station Rd,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,6.45
181748,Station Rd,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,4.21
181748,Station Rd,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,2.05
181748,Station Rd,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,19.0
181748,Station Rd,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,30.7
181748,Station Rd,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,25.3
181748,Station Rd,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,15.1
181748,Station Rd,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
181748,Station Rd,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
181748,Station Rd,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
181748,Station Rd,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.91
181748,Station Rd,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,12.2
181748,Station Rd,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
181748,Station Rd,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
181748,Station Rd,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
181748,Station Rd,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
181748,Station Rd,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
181748,Station Rd,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
181748,Station Rd,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,6.7
181748,Station Rd,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
181748,Station Rd,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.05
181748,Station Rd,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
181748,Station Rd,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
181748,Station Rd,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
181748,Station Rd,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
181748,Station Rd,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
181748,Station Rd,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181748,Station Rd,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181748,Station Rd,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181748,Station Rd,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,5.87
181748,Station Rd,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,4.12
181748,Station Rd,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,2.37
181748,Station Rd,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,16.9
181748,Station Rd,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,28.2
181748,Station Rd,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,24.0
181748,Station Rd,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
181748,Station Rd,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
181748,Station Rd,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
181748,Station Rd,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
181748,Station Rd,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181748,Station Rd,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
181748,Station Rd,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
181748,Station Rd,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
181748,Station Rd,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
181748,Station Rd,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
181748,Station Rd,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
181748,Station Rd,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
181748,Station Rd,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
181748,Station Rd,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
181748,Station Rd,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.01
181748,Station Rd,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
181748,Station Rd,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
181748,Station Rd,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
181748,Station Rd,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
181748,Station Rd,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
181748,Station Rd,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181748,Station Rd,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181748,Station Rd,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,5.27
181748,Station Rd,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,3.75
181748,Station Rd,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,3.84
181748,Station Rd,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,15.1
181748,Station Rd,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,25.6
181748,Station Rd,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,22.9
181748,Station Rd,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,21.4
181748,Station Rd,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
181748,Station Rd,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
181748,Station Rd,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
181748,Station Rd,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
181748,Station Rd,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,10.8
181748,Station Rd,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
181748,Station Rd,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
181748,Station Rd,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
181748,Station Rd,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
181748,Station Rd,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
181748,Station Rd,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
181748,Station Rd,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
181748,Station Rd,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
181748,Station Rd,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,6.7
181748,Station Rd,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
181748,Station Rd,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.95
181748,Station Rd,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
181748,Station Rd,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
181748,Station Rd,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
181748,Station Rd,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
181748,Station Rd,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
181748,Station Rd,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181748,Station Rd,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
181748,Station Rd,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,5.34
181748,Station Rd,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,3.72
181748,Station Rd,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,2.39
181748,Station Rd,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,15.5
181748,Station Rd,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,26.1
181748,Station Rd,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,23.3
181748,Station Rd,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
181748,Station Rd,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
181748,Station Rd,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
181748,Station Rd,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
181748,Station Rd,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
181748,Station Rd,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
181748,Station Rd,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
181748,Station Rd,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
181748,Station Rd,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
181748,Station Rd,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
181748,Station Rd,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
181748,Station Rd,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
181748,Station Rd,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
181748,Station Rd,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.93
181748,Station Rd,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
181748,Station Rd,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
181748,Station Rd,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
181748,Station Rd,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
181748,Station Rd,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181748,Station Rd,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181748,Station Rd,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,5.53
181748,Station Rd,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,3.94
181748,Station Rd,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,2.4
181748,Station Rd,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,16.4
181748,Station Rd,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,27.4
181748,Station Rd,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,23.8
181748,Station Rd,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
181748,Station Rd,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
181748,Station Rd,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
181748,Station Rd,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181748,Station Rd,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
181748,Station Rd,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
181748,Station Rd,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
181748,Station Rd,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
181748,Station Rd,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
181748,Station Rd,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
181748,Station Rd,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
181748,Station Rd,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,7.4
181748,Station Rd,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
181748,Station Rd,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.88
181748,Station Rd,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
181748,Station Rd,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
181748,Station Rd,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
181748,Station Rd,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
181748,Station Rd,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
181748,Station Rd,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181748,Station Rd,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
181748,Station Rd,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181748,Station Rd,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,5.36
181748,Station Rd,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,4.54
181748,Station Rd,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,2.85
181748,Station Rd,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,16.4
181748,Station Rd,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,26.2
181748,Station Rd,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,26.0
181748,Station Rd,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,16.5
181748,Station Rd,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
181748,Station Rd,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
181748,Station Rd,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
181748,Station Rd,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
181748,Station Rd,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
181748,Station Rd,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
181748,Station Rd,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
181748,Station Rd,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
181748,Station Rd,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
181748,Station Rd,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
181748,Station Rd,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
181748,Station Rd,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
181748,Station Rd,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
181748,Station Rd,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
181748,Station Rd,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
181748,Station Rd,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
181748,Station Rd,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
181748,Station Rd,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
181748,Station Rd,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181748,Station Rd,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181748,Station Rd,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181748,Station Rd,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,5.96
181748,Station Rd,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,3.88
181748,Station Rd,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,2.93
181748,Station Rd,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,15.6
181748,Station Rd,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
181748,Station Rd,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,23.4
181748,Station Rd,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,17.1
181748,Station Rd,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
181748,Station Rd,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
181748,Station Rd,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
181748,Station Rd,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,10.1
181748,Station Rd,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
181748,Station Rd,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
181748,Station Rd,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
181748,Station Rd,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
181748,Station Rd,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
181748,Station Rd,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
181748,Station Rd,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
181748,Station Rd,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,5.9
181748,Station Rd,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
181748,Station Rd,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
181748,Station Rd,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.99
181748,Station Rd,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
181748,Station Rd,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
181748,Station Rd,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
181748,Station Rd,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
181748,Station Rd,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
181748,Station Rd,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
181748,Station Rd,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181748,Station Rd,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,5.34
181748,Station Rd,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,3.86
181748,Station Rd,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,2.69
181748,Station Rd,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,15.0
181748,Station Rd,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,26.0
181748,Station Rd,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,23.9
181748,Station Rd,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,16.4
