Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181748,Station Rd,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
181748,Station Rd,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
181748,Station Rd,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
181748,Station Rd,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
181748,Station Rd,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
181748,Station Rd,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
181748,Station Rd,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
181748,Station Rd,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
181748,Station Rd,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
181748,Station Rd,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
181748,Station Rd,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
181748,Station Rd,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,7.6
181748,Station Rd,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
181748,Station Rd,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
181748,Station Rd,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
181748,Station Rd,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.03
181748,Station Rd,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
181748,Station Rd,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
181748,Station Rd,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
181748,Station Rd,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
181748,Station Rd,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
181748,Station Rd,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
181748,Station Rd,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181748,Station Rd,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,4.57
181748,Station Rd,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,5.41
181748,Station Rd,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,2.65
181748,Station Rd,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,18.1
181748,Station Rd,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,23.3
181748,Station Rd,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,29.4
181748,Station Rd,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,15.6
181748,Station Rd,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
181748,Station Rd,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
181748,Station Rd,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
181748,Station Rd,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
181748,Station Rd,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
181748,Station Rd,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
181748,Station Rd,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
181748,Station Rd,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181748,Station Rd,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
181748,Station Rd,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
181748,Station Rd,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
181748,Station Rd,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
181748,Station Rd,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
181748,Station Rd,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
181748,Station Rd,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
181748,Station Rd,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
181748,Station Rd,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.03
181748,Station Rd,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
181748,Station Rd,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.96
181748,Station Rd,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
181748,Station Rd,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
181748,Station Rd,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
181748,Station Rd,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181748,Station Rd,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181748,Station Rd,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,4.39
181748,Station Rd,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,7.77
181748,Station Rd,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,2.7
181748,Station Rd,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,25.0
181748,Station Rd,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,23.1
181748,Station Rd,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
181748,Station Rd,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,15.9
181748,Station Rd,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
181748,Station Rd,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
181748,Station Rd,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
181748,Station Rd,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
181748,Station Rd,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
181748,Station Rd,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
181748,Station Rd,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
181748,Station Rd,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
181748,Station Rd,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
181748,Station Rd,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
181748,Station Rd,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
181748,Station Rd,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
181748,Station Rd,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
181748,Station Rd,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.01
181748,Station Rd,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
181748,Station Rd,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.93
181748,Station Rd,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
181748,Station Rd,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
181748,Station Rd,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
181748,Station Rd,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181748,Station Rd,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
181748,Station Rd,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181748,Station Rd,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,4.34
181748,Station Rd,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,8.8
181748,Station Rd,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,2.55
181748,Station Rd,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,28.7
181748,Station Rd,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,22.7
181748,Station Rd,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
181748,Station Rd,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
181748,Station Rd,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
181748,Station Rd,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
181748,Station Rd,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
181748,Station Rd,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
181748,Station Rd,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,21.0
181748,Station Rd,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
181748,Station Rd,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
181748,Station Rd,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
181748,Station Rd,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
181748,Station Rd,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
181748,Station Rd,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
181748,Station Rd,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
181748,Station Rd,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
181748,Station Rd,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,10.7
181748,Station Rd,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
181748,Station Rd,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
181748,Station Rd,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.99
181748,Station Rd,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
181748,Station Rd,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
181748,Station Rd,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
181748,Station Rd,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
181748,Station Rd,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
181748,Station Rd,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181748,Station Rd,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181748,Station Rd,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,4.44
181748,Station Rd,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,9.87
181748,Station Rd,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,3.13
181748,Station Rd,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,31.0
181748,Station Rd,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,44.4
181748,Station Rd,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,17.4
181748,Station Rd,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
181748,Station Rd,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
181748,Station Rd,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
181748,Station Rd,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.37
181748,Station Rd,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
181748,Station Rd,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
181748,Station Rd,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181748,Station Rd,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
181748,Station Rd,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
181748,Station Rd,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
181748,Station Rd,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
181748,Station Rd,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
181748,Station Rd,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
181748,Station Rd,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
181748,Station Rd,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
181748,Station Rd,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.0
181748,Station Rd,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
181748,Station Rd,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
181748,Station Rd,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
181748,Station Rd,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
181748,Station Rd,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
181748,Station Rd,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181748,Station Rd,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181748,Station Rd,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181748,Station Rd,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,4.53
181748,Station Rd,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,9.64
181748,Station Rd,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,2.67
181748,Station Rd,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,29.8
181748,Station Rd,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
181748,Station Rd,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,43.9
181748,Station Rd,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
181748,Station Rd,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
181748,Station Rd,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
181748,Station Rd,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
181748,Station Rd,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
181748,Station Rd,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
181748,Station Rd,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181748,Station Rd,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
181748,Station Rd,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
181748,Station Rd,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
181748,Station Rd,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
181748,Station Rd,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
181748,Station Rd,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
181748,Station Rd,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
181748,Station Rd,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
181748,Station Rd,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
181748,Station Rd,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
181748,Station Rd,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.98
181748,Station Rd,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
181748,Station Rd,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
181748,Station Rd,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
181748,Station Rd,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
181748,Station Rd,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
181748,Station Rd,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
181748,Station Rd,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181748,Station Rd,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181748,Station Rd,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,4.89
181748,Station Rd,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,9.16
181748,Station Rd,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,3.37
181748,Station Rd,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,25.8
181748,Station Rd,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,23.3
181748,Station Rd,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
181748,Station Rd,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,18.7
181748,Station Rd,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
181748,Station Rd,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
181748,Station Rd,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
181748,Station Rd,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
181748,Station Rd,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
181748,Station Rd,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,20.7
181748,Station Rd,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
181748,Station Rd,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
181748,Station Rd,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
181748,Station Rd,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
181748,Station Rd,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
181748,Station Rd,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
181748,Station Rd,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
181748,Station Rd,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
181748,Station Rd,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.9
181748,Station Rd,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
181748,Station Rd,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
181748,Station Rd,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
181748,Station Rd,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
181748,Station Rd,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
181748,Station Rd,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
181748,Station Rd,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
181748,Station Rd,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
181748,Station Rd,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
181748,Station Rd,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181748,Station Rd,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
181748,Station Rd,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,4.86
181748,Station Rd,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,8.09
181748,Station Rd,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,5.0
181748,Station Rd,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,20.2
181748,Station Rd,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,23.8
181748,Station Rd,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,37.0
181748,Station Rd,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,23.7
181748,Station Rd,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
181748,Station Rd,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
181748,Station Rd,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
181748,Station Rd,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
181748,Station Rd,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
181748,Station Rd,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
181748,Station Rd,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,21.0
181748,Station Rd,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
181748,Station Rd,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
181748,Station Rd,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
181748,Station Rd,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
181748,Station Rd,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
181748,Station Rd,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
181748,Station Rd,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
181748,Station Rd,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,8.1
181748,Station Rd,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
181748,Station Rd,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
181748,Station Rd,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
181748,Station Rd,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.92
181748,Station Rd,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
181748,Station Rd,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.87
181748,Station Rd,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
181748,Station Rd,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
181748,Station Rd,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
181748,Station Rd,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181748,Station Rd,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
181748,Station Rd,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,4.76
181748,Station Rd,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,7.94
181748,Station Rd,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,2.51
181748,Station Rd,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,25.8
181748,Station Rd,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,23.9
181748,Station Rd,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,36.7
181748,Station Rd,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
181748,Station Rd,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
181748,Station Rd,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
181748,Station Rd,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
181748,Station Rd,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,20.1
181748,Station Rd,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181748,Station Rd,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
181748,Station Rd,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
181748,Station Rd,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
181748,Station Rd,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
181748,Station Rd,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
181748,Station Rd,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
181748,Station Rd,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,7.5
181748,Station Rd,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
181748,Station Rd,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
181748,Station Rd,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
181748,Station Rd,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.93
181748,Station Rd,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
181748,Station Rd,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.91
181748,Station Rd,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
181748,Station Rd,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
181748,Station Rd,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
181748,Station Rd,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181748,Station Rd,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
181748,Station Rd,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181748,Station Rd,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,4.39
181748,Station Rd,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,7.77
181748,Station Rd,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,2.45
181748,Station Rd,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,24.6
181748,Station Rd,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,22.8
181748,Station Rd,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
181748,Station Rd,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
181748,Station Rd,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
181748,Station Rd,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
181748,Station Rd,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
181748,Station Rd,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
181748,Station Rd,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
181748,Station Rd,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
181748,Station Rd,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181748,Station Rd,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
181748,Station Rd,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
181748,Station Rd,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
181748,Station Rd,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
181748,Station Rd,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
181748,Station Rd,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
181748,Station Rd,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,7.7
181748,Station Rd,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
181748,Station Rd,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
181748,Station Rd,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.95
181748,Station Rd,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
181748,Station Rd,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
181748,Station Rd,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
181748,Station Rd,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
181748,Station Rd,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
181748,Station Rd,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181748,Station Rd,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
181748,Station Rd,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181748,Station Rd,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,4.49
181748,Station Rd,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,7.55
181748,Station Rd,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,2.46
181748,Station Rd,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,23.7
181748,Station Rd,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,23.2
181748,Station Rd,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,35.7
181748,Station Rd,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,15.5
181748,Station Rd,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
181748,Station Rd,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
181748,Station Rd,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
181748,Station Rd,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
181748,Station Rd,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,14.3
181748,Station Rd,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
181748,Station Rd,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
181748,Station Rd,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
181748,Station Rd,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
181748,Station Rd,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
181748,Station Rd,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
181748,Station Rd,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
181748,Station Rd,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
181748,Station Rd,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,6.8
181748,Station Rd,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
181748,Station Rd,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
181748,Station Rd,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.99
181748,Station Rd,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
181748,Station Rd,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.94
181748,Station Rd,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
181748,Station Rd,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
181748,Station Rd,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
181748,Station Rd,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181748,Station Rd,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181748,Station Rd,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181748,Station Rd,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,4.39
181748,Station Rd,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,5.54
181748,Station Rd,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,2.56
181748,Station Rd,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,19.2
181748,Station Rd,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,22.7
181748,Station Rd,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,29.0
181748,Station Rd,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,16.0
181748,Station Rd,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
181748,Station Rd,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
181748,Station Rd,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
181748,Station Rd,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
181748,Station Rd,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
181748,Station Rd,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
181748,Station Rd,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
181748,Station Rd,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
181748,Station Rd,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
181748,Station Rd,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
181748,Station Rd,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
181748,Station Rd,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
181748,Station Rd,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
181748,Station Rd,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
181748,Station Rd,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
181748,Station Rd,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
181748,Station Rd,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.2
181748,Station Rd,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
181748,Station Rd,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
181748,Station Rd,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
181748,Station Rd,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.03
181748,Station Rd,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
181748,Station Rd,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
181748,Station Rd,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
181748,Station Rd,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
181748,Station Rd,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
181748,Station Rd,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181748,Station Rd,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
181748,Station Rd,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
181748,Station Rd,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,4.81
181748,Station Rd,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,3.95
181748,Station Rd,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,3.19
181748,Station Rd,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,15.6
181748,Station Rd,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,24.9
181748,Station Rd,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,22.0
181748,Station Rd,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,16.6
181748,Station Rd,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
181748,Station Rd,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
181748,Station Rd,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
181748,Station Rd,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
181748,Station Rd,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
181748,Station Rd,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
181748,Station Rd,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
181748,Station Rd,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
181748,Station Rd,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
181748,Station Rd,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
181748,Station Rd,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
181748,Station Rd,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
181748,Station Rd,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
181748,Station Rd,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
181748,Station Rd,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
181748,Station Rd,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
181748,Station Rd,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
181748,Station Rd,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
181748,Station Rd,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
181748,Station Rd,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.97
181748,Station Rd,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
181748,Station Rd,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
181748,Station Rd,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
181748,Station Rd,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
181748,Station Rd,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
181748,Station Rd,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181748,Station Rd,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
181748,Station Rd,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181748,Station Rd,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,4.8
181748,Station Rd,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,4.14
181748,Station Rd,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,2.7
181748,Station Rd,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,15.0
181748,Station Rd,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,24.1
181748,Station Rd,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,23.2
181748,Station Rd,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,16.8
181748,Station Rd,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
181748,Station Rd,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
181748,Station Rd,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
181748,Station Rd,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
181748,Station Rd,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
181748,Station Rd,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,9.8
181748,Station Rd,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
181748,Station Rd,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
181748,Station Rd,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
181748,Station Rd,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
181748,Station Rd,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
181748,Station Rd,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
181748,Station Rd,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
181748,Station Rd,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
181748,Station Rd,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
181748,Station Rd,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,5.7
181748,Station Rd,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
181748,Station Rd,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
181748,Station Rd,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.0
181748,Station Rd,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
181748,Station Rd,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
181748,Station Rd,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
181748,Station Rd,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
181748,Station Rd,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
181748,Station Rd,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181748,Station Rd,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181748,Station Rd,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181748,Station Rd,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,4.8
181748,Station Rd,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,4.05
181748,Station Rd,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,2.79
181748,Station Rd,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,14.9
181748,Station Rd,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,23.9
181748,Station Rd,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,23.2
181748,Station Rd,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
181748,Station Rd,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
181748,Station Rd,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
181748,Station Rd,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
181748,Station Rd,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
181748,Station Rd,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
181748,Station Rd,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
181748,Station Rd,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
181748,Station Rd,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
181748,Station Rd,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
181748,Station Rd,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
181748,Station Rd,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
181748,Station Rd,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
181748,Station Rd,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
181748,Station Rd,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
181748,Station Rd,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.0
181748,Station Rd,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
181748,Station Rd,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
181748,Station Rd,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
181748,Station Rd,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.02
181748,Station Rd,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
181748,Station Rd,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.01
181748,Station Rd,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
181748,Station Rd,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
181748,Station Rd,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
181748,Station Rd,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181748,Station Rd,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181748,Station Rd,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181748,Station Rd,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,5.2
181748,Station Rd,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,4.32
181748,Station Rd,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,2.77
181748,Station Rd,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,16.4
181748,Station Rd,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,26.2
181748,Station Rd,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,25.2
181748,Station Rd,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,16.1
181748,Station Rd,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
181748,Station Rd,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
181748,Station Rd,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
181748,Station Rd,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
181748,Station Rd,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
181748,Station Rd,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
181748,Station Rd,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
181748,Station Rd,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
181748,Station Rd,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
181748,Station Rd,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
181748,Station Rd,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
181748,Station Rd,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
181748,Station Rd,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
181748,Station Rd,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
181748,Station Rd,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
181748,Station Rd,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,6.6
181748,Station Rd,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
181748,Station Rd,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
181748,Station Rd,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
181748,Station Rd,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
181748,Station Rd,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.04
181748,Station Rd,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
181748,Station Rd,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
181748,Station Rd,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
181748,Station Rd,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181748,Station Rd,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181748,Station Rd,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181748,Station Rd,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,5.15
181748,Station Rd,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,4.25
181748,Station Rd,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,2.72
181748,Station Rd,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,16.5
181748,Station Rd,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
181748,Station Rd,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,24.9
181748,Station Rd,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,16.7
181748,Station Rd,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
181748,Station Rd,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
181748,Station Rd,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
181748,Station Rd,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
181748,Station Rd,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
181748,Station Rd,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
181748,Station Rd,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,9.4
181748,Station Rd,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
181748,Station Rd,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
181748,Station Rd,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
181748,Station Rd,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
181748,Station Rd,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
181748,Station Rd,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
181748,Station Rd,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
181748,Station Rd,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
181748,Station Rd,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
181748,Station Rd,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
181748,Station Rd,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
181748,Station Rd,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
181748,Station Rd,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
181748,Station Rd,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.02
181748,Station Rd,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
